Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,14.5,4.75,1.5,34.5,220.82,0.0
2016,1,22,8,0,430.0,29.0,5.0,2.0,69.0,449.64,363.76
2016,1,22,8,15,532.0,37.5,5.3,2.5,118.5,549.87,470.43
2016,1,22,8,30,634.0,46.0,5.6,3.0,168.0,668.76,576.14
2016,1,22,8,45,694.5,52.0,5.9,3.5,219.5,749.76,646.07
2016,1,22,9,0,755.0,58.0,6.2,4.0,271.0,830.69,712.69
2016,1,22,9,15,793.0,62.0,6.25,4.5,321.0,886.72,755.74
2016,1,22,9,30,831.0,66.0,6.3,5.0,371.0,940.74,795.62
2016,1,22,9,45,859.0,68.5,6.35,5.5,416.5,980.37,823.19
2016,1,22,10,0,887.0,71.0,6.4,6.0,462.0,1016.98,847.89
2016,1,22,10,15,904.5,73.0,6.35,6.0,502.0,1026.81,852.82
2016,1,22,10,30,922.0,75.0,6.3,6.0,542.0,1044.99,864.28
2016,1,22,10,45,937.0,76.0,6.3,6.5,575.5,1055.59,868.76
2016,1,22,11,0,952.0,77.0,6.3,7.0,609.0,1062.3,870.51
2016,1,22,11,15,960.0,78.0,6.2,7.5,634.5,1058.04,863.58
2016,1,22,11,30,968.0,79.0,6.1,8.0,660.0,1049.79,854.0
2016,1,22,11,45,971.5,80.5,6.1,8.5,677.0,1033.83,839.68
2016,1,22,12,0,975.0,82.0,6.1,9.0,694.0,1014.02,822.78
2016,1,22,12,15,977.5,82.5,6.05,9.0,702.5,988.34,802.96
2016,1,22,12,30,980.0,83.0,6.0,9.0,711.0,959.04,780.6
2016,1,22,12,45,981.0,82.5,6.0,9.5,711.0,923.84,752.78
2016,1,22,13,0,982.0,82.0,6.0,10.0,711.0,885.39,722.63
2016,1,22,13,15,979.5,81.5,5.9,10.0,701.5,841.16,688.96
2016,1,22,13,30,977.0,81.0,5.8,10.0,692.0,794.28,653.2
2016,1,22,13,45,972.0,80.0,5.75,10.0,674.5,742.74,611.79
2016,1,22,14,0,967.0,79.0,5.7,10.0,657.0,689.21,567.39
2016,1,22,14,15,958.5,77.5,5.6,10.0,631.0,631.42,518.44
2016,1,22,14,30,950.0,76.0,5.5,10.0,605.0,572.48,467.35
2016,1,22,14,45,936.0,75.0,5.45,10.0,571.5,510.59,412.66
2016,1,22,15,0,922.0,74.0,5.4,10.0,538.0,448.64,356.49
2016,1,22,15,15,903.5,71.5,5.25,9.5,497.5,384.0,297.4
2016,1,22,15,30,885.0,69.0,5.1,9.0,457.0,320.42,238.27
2016,1,22,15,45,860.0,65.5,4.95,9.0,411.5,253.89,176.8
2016,1,22,16,0,835.0,62.0,4.8,9.0,366.0,191.14,121.13
2016,1,22,16,15,796.5,58.5,4.25,8.0,316.0,129.78,73.97
2016,1,22,16,30,758.0,55.0,3.7,7.0,266.0,73.07,43.29
2016,1,22,16,45,698.5,49.0,3.2,6.5,214.5,45.31,35.97
2016,1,22,17,0,639.0,43.0,2.7,6.0,163.0,39.73,30.66
2016,1,22,17,15,535.0,35.0,2.5,5.5,114.0,32.16,23.3
2016,1,22,17,30,431.0,27.0,2.3,5.0,65.0,24.74,14.98
2016,1,22,17,45,215.5,13.5,2.1,4.5,32.5,10.62,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,219.5,14.0,1.25,0.5,34.5,224.0,0.0
2016,1,23,8,0,439.0,28.0,1.4,1.0,69.0,442.35,354.27
2016,1,23,8,15,539.0,36.0,1.35,1.5,118.0,554.73,463.31
2016,1,23,8,30,639.0,44.0,1.3,2.0,167.0,671.17,559.39
2016,1,23,8,45,697.5,49.0,1.3,2.5,218.5,748.88,620.23
2016,1,23,9,0,756.0,54.0,1.3,3.0,270.0,826.53,677.42
2016,1,23,9,15,793.0,58.0,1.3,3.5,319.0,881.44,714.99
2016,1,23,9,30,830.0,62.0,1.3,4.0,368.0,934.47,749.7
2016,1,23,9,45,855.5,65.0,1.3,5.0,413.5,972.29,771.12
2016,1,23,10,0,881.0,68.0,1.3,6.0,459.0,995.19,781.77
2016,1,23,10,15,898.5,70.0,1.3,6.5,498.5,1017.03,793.06
2016,1,23,10,30,916.0,72.0,1.3,7.0,538.0,1035.37,801.91
2016,1,23,10,45,927.5,74.0,1.35,8.0,570.5,1043.93,803.79
2016,1,23,11,0,939.0,76.0,1.4,9.0,603.0,1048.61,803.36
2016,1,23,11,15,947.5,77.0,1.4,9.5,628.5,1045.08,798.2
2016,1,23,11,30,956.0,78.0,1.4,10.0,654.0,1037.59,790.75
2016,1,23,11,45,958.0,80.0,1.45,10.5,670.5,1021.11,778.49
2016,1,23,12,0,960.0,82.0,1.5,11.0,687.0,1000.85,763.96
2016,1,23,12,15,962.5,82.5,1.6,11.0,695.5,975.61,748.34
2016,1,23,12,30,965.0,83.0,1.7,11.0,704.0,946.78,730.22
2016,1,23,12,45,964.0,83.0,1.8,11.5,703.5,910.99,705.84
2016,1,23,13,0,963.0,83.0,1.9,12.0,703.0,872.11,679.16
2016,1,23,13,15,960.0,83.0,2.0,12.0,694.0,828.78,650.28
2016,1,23,13,30,957.0,83.0,2.1,12.0,685.0,782.87,619.12
2016,1,23,13,45,951.0,82.0,2.25,12.5,667.0,731.53,580.69
2016,1,23,14,0,945.0,81.0,2.4,13.0,649.0,678.33,539.28
2016,1,23,14,15,936.0,80.0,2.45,13.0,623.5,621.8,494.47
2016,1,23,14,30,927.0,79.0,2.5,13.0,598.0,564.2,447.37
2016,1,23,14,45,914.0,77.0,2.55,13.0,565.0,502.98,395.91
2016,1,23,15,0,901.0,75.0,2.6,13.0,532.0,441.67,342.7
2016,1,23,15,15,882.5,72.5,2.55,12.5,492.5,378.18,286.71
2016,1,23,15,30,864.0,70.0,2.5,12.0,453.0,314.49,229.42
2016,1,23,15,45,838.0,67.0,2.45,12.0,407.5,250.63,171.87
2016,1,23,16,0,812.0,64.0,2.4,12.0,362.0,189.39,118.77
2016,1,23,16,15,774.0,60.0,2.15,11.0,313.0,128.97,73.13
2016,1,23,16,30,736.0,56.0,1.9,10.0,264.0,73.17,43.2
2016,1,23,16,45,676.5,50.5,1.7,9.0,213.0,46.33,36.56
2016,1,23,17,0,617.0,45.0,1.5,8.0,162.0,41.26,31.85
2016,1,23,17,15,515.5,36.5,1.55,7.5,114.0,33.36,24.23
2016,1,23,17,30,414.0,28.0,1.6,7.0,66.0,23.48,14.06
2016,1,23,17,45,207.0,14.0,1.7,6.5,33.0,11.45,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,208.51,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,420.34,341.19
2016,1,24,8,15,495.5,40.0,4.05,4.0,117.0,532.37,451.26
2016,1,24,8,30,598.0,49.0,4.1,5.0,166.0,650.03,551.74
2016,1,24,8,45,514.0,69.5,4.2,6.0,189.5,613.26,523.78
2016,1,24,9,0,430.0,90.0,4.3,7.0,213.0,563.8,483.45
2016,1,24,9,15,489.0,97.5,4.6,7.5,260.5,636.01,542.27
2016,1,24,9,30,548.0,105.0,4.9,8.0,308.0,718.34,606.94
2016,1,24,9,45,696.5,92.0,5.2,9.0,382.0,856.52,711.98
2016,1,24,10,0,845.0,79.0,5.5,10.0,456.0,985.91,806.48
2016,1,24,10,15,863.5,81.5,5.65,10.5,495.5,1009.53,820.83
2016,1,24,10,30,882.0,84.0,5.8,11.0,535.0,1029.57,833.14
2016,1,24,10,45,894.5,86.0,5.95,12.0,567.5,1039.12,836.2
2016,1,24,11,0,907.0,88.0,6.1,13.0,600.0,1032.29,827.47
2016,1,24,11,15,788.5,125.5,6.1,13.5,584.0,966.08,775.97
2016,1,24,11,30,670.0,163.0,6.1,14.0,568.0,876.87,707.49
2016,1,24,11,45,800.5,128.5,6.2,14.5,625.5,938.6,752.22
2016,1,24,12,0,931.0,94.0,6.3,15.0,683.0,988.51,787.06
2016,1,24,12,15,641.0,190.5,6.25,15.0,599.0,818.45,659.39
2016,1,24,12,30,351.0,287.0,6.2,15.0,515.0,611.9,494.73
2016,1,24,12,45,640.0,192.0,6.2,15.5,606.5,767.2,619.29
2016,1,24,13,0,929.0,97.0,6.2,16.0,698.0,860.58,689.35
2016,1,24,13,15,682.0,177.0,6.1,16.0,615.5,724.31,583.29
2016,1,24,13,30,435.0,257.0,6.0,16.0,533.0,578.72,466.38
2016,1,24,13,45,671.0,176.0,5.95,16.5,588.0,643.38,518.33
2016,1,24,14,0,907.0,95.0,5.9,17.0,643.0,669.14,537.64
2016,1,24,14,15,897.0,93.0,5.8,17.0,617.5,616.32,493.46
2016,1,24,14,30,887.0,91.0,5.7,17.0,592.0,558.01,444.36
2016,1,24,14,45,880.5,86.5,5.6,17.0,560.0,498.39,392.99
2016,1,24,15,0,874.0,82.0,5.5,17.0,528.0,438.13,339.75
2016,1,24,15,15,854.5,79.5,5.2,16.5,488.5,374.81,283.41
2016,1,24,15,30,835.0,77.0,4.9,16.0,449.0,312.8,227.38
2016,1,24,15,45,802.0,75.0,4.65,16.0,403.0,249.76,170.98
2016,1,24,16,0,769.0,73.0,4.4,16.0,357.0,190.2,119.96
2016,1,24,16,15,728.5,68.0,3.95,15.0,308.5,131.15,75.81
2016,1,24,16,30,688.0,63.0,3.5,14.0,260.0,73.14,43.39
2016,1,24,16,45,619.5,57.5,3.1,13.5,209.0,47.54,36.97
2016,1,24,17,0,551.0,52.0,2.7,13.0,158.0,43.02,32.75
2016,1,24,17,15,447.5,41.5,2.65,12.5,111.0,34.33,24.58
2016,1,24,17,30,344.0,31.0,2.6,12.0,64.0,25.68,15.73
2016,1,24,17,45,172.0,15.5,2.55,11.5,32.0,12.62,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.0,19.0,2.85,11.5,31.0,153.91,0.0
2016,1,25,8,0,248.0,38.0,3.1,12.0,62.0,309.79,245.04
2016,1,25,8,15,351.0,51.0,3.25,12.5,107.5,418.6,346.67
2016,1,25,8,30,454.0,64.0,3.4,13.0,153.0,536.82,446.08
2016,1,25,8,45,243.5,87.5,3.55,13.5,137.0,360.16,303.66
2016,1,25,9,0,33.0,111.0,3.7,14.0,121.0,154.29,126.77
2016,1,25,9,15,98.5,135.0,3.6,14.5,170.5,264.63,220.98
2016,1,25,9,30,164.0,159.0,3.5,15.0,220.0,357.05,297.14
2016,1,25,9,45,481.5,123.5,3.4,15.5,333.5,670.17,547.77
2016,1,25,10,0,799.0,88.0,3.3,16.0,447.0,950.99,748.81
2016,1,25,10,15,820.0,91.0,3.15,16.5,486.5,977.72,760.64
2016,1,25,10,30,841.0,94.0,3.0,17.0,526.0,1000.96,772.0
2016,1,25,10,45,866.0,92.5,2.85,17.5,561.0,1019.02,779.66
2016,1,25,11,0,891.0,91.0,2.7,18.0,596.0,1033.07,784.55
2016,1,25,11,15,901.0,92.5,2.5,18.0,622.0,1019.35,771.82
2016,1,25,11,30,911.0,94.0,2.3,18.0,648.0,1014.37,765.35
2016,1,25,11,45,920.5,93.5,2.15,18.5,666.5,1002.67,753.57
2016,1,25,12,0,930.0,93.0,2.0,19.0,685.0,987.12,739.5
2016,1,25,12,15,933.5,93.5,1.95,19.0,694.0,963.38,722.85
2016,1,25,12,30,937.0,94.0,1.9,19.0,703.0,936.1,704.04
2016,1,25,12,45,942.5,92.0,1.85,19.5,704.5,904.33,681.05
2016,1,25,13,0,948.0,90.0,1.8,20.0,706.0,869.15,655.89
2016,1,25,13,15,946.0,89.5,1.75,20.0,697.5,826.49,626.91
2016,1,25,13,30,944.0,89.0,1.7,20.0,689.0,781.21,596.04
2016,1,25,13,45,943.5,86.5,1.7,20.0,673.5,732.48,560.92
2016,1,25,14,0,943.0,84.0,1.7,20.0,658.0,681.44,522.93
2016,1,25,14,15,935.0,82.5,1.65,20.0,632.5,624.96,479.51
2016,1,25,14,30,927.0,81.0,1.6,20.0,607.0,567.3,433.95
2016,1,25,14,45,918.0,78.5,1.55,20.0,575.0,507.32,385.23
2016,1,25,15,0,909.0,76.0,1.5,20.0,543.0,446.81,334.52
2016,1,25,15,15,891.5,73.5,1.35,19.5,503.5,383.05,280.27
2016,1,25,15,30,874.0,71.0,1.2,19.0,464.0,318.92,224.67
2016,1,25,15,45,849.5,67.5,1.1,19.0,418.5,254.18,168.48
2016,1,25,16,0,825.0,64.0,1.0,19.0,373.0,191.9,116.35
2016,1,25,16,15,788.0,60.5,1.0,18.0,323.5,131.04,71.99
2016,1,25,16,30,751.0,57.0,1.0,17.0,274.0,74.66,42.83
2016,1,25,16,45,688.0,52.0,1.0,16.5,222.0,47.68,36.66
2016,1,25,17,0,625.0,47.0,1.0,16.0,170.0,43.02,32.39
2016,1,25,17,15,524.5,38.5,1.05,15.5,120.5,32.35,22.61
2016,1,25,17,30,424.0,30.0,1.1,15.0,71.0,25.15,15.27
2016,1,25,17,45,212.0,15.0,1.2,14.5,35.5,12.26,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,35.5,18.0,4.55,4.5,21.5,56.86,0.0
2016,1,26,8,0,71.0,36.0,4.8,5.0,43.0,120.93,96.43
2016,1,26,8,15,101.0,57.0,5.05,5.0,73.5,175.37,149.24
2016,1,26,8,30,131.0,78.0,5.3,5.0,104.0,229.09,198.92
2016,1,26,8,45,157.5,97.0,5.55,5.5,136.5,276.38,241.51
2016,1,26,9,0,184.0,116.0,5.8,6.0,169.0,344.88,300.66
2016,1,26,9,15,243.0,131.5,5.85,6.5,214.5,420.65,365.64
2016,1,26,9,30,302.0,147.0,5.9,7.0,260.0,497.83,430.03
2016,1,26,9,45,172.5,166.0,6.0,7.5,232.0,368.58,316.6
2016,1,26,10,0,43.0,185.0,6.1,8.0,204.0,235.45,198.32
2016,1,26,10,15,65.0,208.0,6.1,8.0,240.0,281.1,237.27
2016,1,26,10,30,87.0,231.0,6.1,8.0,276.0,326.28,275.07
2016,1,26,10,45,298.5,215.5,6.2,8.5,383.5,562.22,474.11
2016,1,26,11,0,510.0,200.0,6.3,9.0,491.0,774.35,644.68
2016,1,26,11,15,354.0,245.5,6.35,9.0,451.5,637.07,530.72
2016,1,26,11,30,198.0,291.0,6.4,9.0,412.0,503.29,418.55
2016,1,26,11,45,360.5,259.0,6.45,9.5,486.5,635.72,528.04
2016,1,26,12,0,523.0,227.0,6.5,10.0,561.0,761.52,628.2
2016,1,26,12,15,261.5,192.5,6.6,10.0,359.5,445.56,372.37
2016,1,26,12,30,0.0,158.0,6.7,10.0,158.0,125.95,100.8
2016,1,26,12,45,0.0,131.5,6.8,10.0,131.5,103.24,81.91
2016,1,26,13,0,0.0,105.0,6.9,10.0,105.0,81.38,63.51
2016,1,26,13,15,0.0,85.5,6.95,10.0,85.5,65.89,50.44
2016,1,26,13,30,0.0,66.0,7.0,10.0,66.0,50.77,37.65
2016,1,26,13,45,4.5,134.5,7.1,10.0,137.5,108.03,86.28
2016,1,26,14,0,9.0,203.0,7.2,10.0,209.0,166.64,135.64
2016,1,26,14,15,4.5,153.5,6.85,9.5,156.5,122.45,98.74
2016,1,26,14,30,0.0,104.0,6.5,9.0,104.0,80.28,63.21
2016,1,26,14,45,0.0,76.0,6.2,9.0,76.0,58.42,44.66
2016,1,26,15,0,0.0,48.0,5.9,9.0,48.0,36.77,26.14
2016,1,26,15,15,38.5,122.0,5.45,8.5,139.5,109.46,88.02
2016,1,26,15,30,77.0,196.0,5.0,8.0,231.0,172.98,140.89
2016,1,26,15,45,72.5,178.0,4.6,8.0,208.5,150.76,121.7
2016,1,26,16,0,68.0,160.0,4.2,8.0,186.0,129.39,103.51
2016,1,26,16,15,62.5,139.5,3.95,7.5,160.5,107.15,85.23
2016,1,26,16,30,57.0,119.0,3.7,7.0,135.0,86.04,68.63
2016,1,26,16,45,49.0,97.5,3.5,7.0,109.5,68.88,57.43
2016,1,26,17,0,41.0,76.0,3.3,7.0,84.0,54.48,44.01
2016,1,26,17,15,24.0,55.0,3.35,6.5,59.5,40.04,30.44
2016,1,26,17,30,7.0,34.0,3.4,6.0,35.0,25.3,16.21
2016,1,26,17,45,3.5,17.0,3.45,6.0,17.5,12.92,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,210.0,15.5,3.6,1.5,37.0,221.01,21.64
2016,1,27,8,0,420.0,31.0,3.8,2.0,74.0,442.22,363.94
2016,1,27,8,15,519.0,40.0,3.8,3.0,123.5,552.07,469.16
2016,1,27,8,30,618.0,49.0,3.8,4.0,173.0,667.46,566.99
2016,1,27,8,45,586.0,62.0,3.85,5.0,205.0,670.87,570.72
2016,1,27,9,0,554.0,75.0,3.9,6.0,237.0,670.11,569.25
2016,1,27,9,15,685.5,71.5,4.0,6.5,307.0,802.62,672.15
2016,1,27,9,30,817.0,68.0,4.1,7.0,377.0,930.44,766.33
2016,1,27,9,45,844.0,71.0,4.25,7.5,423.0,969.96,792.8
2016,1,27,10,0,871.0,74.0,4.4,8.0,469.0,1006.49,817.32
2016,1,27,10,15,889.0,76.5,4.3,8.5,509.5,1029.92,829.45
2016,1,27,10,30,907.0,79.0,4.2,9.0,550.0,1037.26,829.95
2016,1,27,10,45,921.0,80.0,4.1,9.5,583.5,1047.15,832.85
2016,1,27,11,0,935.0,81.0,4.0,10.0,617.0,1053.2,833.25
2016,1,27,11,15,944.0,82.5,3.95,10.0,643.0,1050.91,829.85
2016,1,27,11,30,953.0,84.0,3.9,10.0,669.0,1044.6,823.92
2016,1,27,11,45,958.5,84.5,3.9,10.5,686.5,1029.7,811.04
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,1010.93,795.73
2016,1,27,12,15,967.5,85.5,3.9,11.0,713.5,986.48,778.06
2016,1,27,12,30,971.0,86.0,3.9,11.0,723.0,958.36,757.91
2016,1,27,12,45,973.0,85.0,3.9,11.5,723.5,923.72,731.81
2016,1,27,13,0,975.0,84.0,3.9,12.0,724.0,885.77,703.41
2016,1,27,13,15,973.5,83.5,3.85,12.0,716.0,842.49,672.14
2016,1,27,13,30,972.0,83.0,3.8,12.0,708.0,796.45,638.71
2016,1,27,13,45,969.5,81.5,3.8,12.0,691.5,746.14,600.21
2016,1,27,14,0,967.0,80.0,3.8,12.0,675.0,693.6,558.41
2016,1,27,14,15,959.5,78.5,3.75,12.0,649.5,636.16,511.55
2016,1,27,14,30,952.0,77.0,3.7,12.0,624.0,577.43,462.37
2016,1,27,14,45,940.5,75.5,3.65,12.0,591.0,515.82,409.47
2016,1,27,15,0,929.0,74.0,3.6,12.0,558.0,453.87,354.73
2016,1,27,15,15,912.5,71.5,3.4,11.5,518.0,389.2,296.86
2016,1,27,15,30,896.0,69.0,3.2,11.0,478.0,325.34,238.58
2016,1,27,15,45,875.5,65.5,3.0,11.0,433.0,260.77,179.57
2016,1,27,16,0,855.0,62.0,2.8,11.0,388.0,195.27,122.21
2016,1,27,16,15,819.5,58.5,2.4,10.0,337.5,132.6,74.54
2016,1,27,16,30,784.0,55.0,2.0,9.0,287.0,74.2,43.3
2016,1,27,16,45,732.5,49.5,1.6,8.0,234.5,46.09,36.55
2016,1,27,17,0,681.0,44.0,1.2,7.0,182.0,40.93,31.79
2016,1,27,17,15,587.0,36.5,1.2,6.5,131.5,33.77,24.9
2016,1,27,17,30,493.0,29.0,1.2,6.0,81.0,26.72,17.62
2016,1,27,17,45,246.5,14.5,1.25,5.5,40.5,12.96,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.5,14.0,3.35,4.0,38.5,234.9,44.21
2016,1,28,8,0,473.0,28.0,3.7,5.0,77.0,470.97,383.97
2016,1,28,8,15,568.0,35.5,3.55,5.5,127.0,579.05,486.23
2016,1,28,8,30,663.0,43.0,3.4,6.0,177.0,691.25,580.33
2016,1,28,8,45,720.5,47.5,3.25,7.0,229.5,767.97,639.87
2016,1,28,9,0,778.0,52.0,3.1,8.0,282.0,844.73,695.39
2016,1,28,9,15,813.5,55.5,3.1,9.0,332.0,898.2,731.41
2016,1,28,9,30,849.0,59.0,3.1,10.0,382.0,938.4,756.22
2016,1,28,9,45,874.5,61.0,3.15,11.0,428.0,974.98,777.97
2016,1,28,10,0,900.0,63.0,3.2,12.0,474.0,1008.77,797.15
2016,1,28,10,15,917.0,65.0,3.3,13.0,514.0,1030.72,808.14
2016,1,28,10,30,934.0,67.0,3.4,14.0,554.0,1049.08,816.66
2016,1,28,10,45,946.5,68.0,3.5,15.0,587.5,1057.72,818.52
2016,1,28,11,0,959.0,69.0,3.6,16.0,621.0,1062.42,817.9
2016,1,28,11,15,967.0,70.0,3.6,16.0,646.5,1058.58,813.9
2016,1,28,11,30,975.0,71.0,3.6,16.0,672.0,1050.69,807.42
2016,1,28,11,45,977.5,72.5,3.65,16.5,689.5,1034.04,794.06
2016,1,28,12,0,980.0,74.0,3.7,17.0,707.0,1013.52,778.31
2016,1,28,12,15,982.5,74.5,3.7,17.5,716.0,988.0,758.95
2016,1,28,12,30,985.0,75.0,3.7,18.0,725.0,958.8,737.23
2016,1,28,12,45,986.0,74.5,3.7,18.5,725.5,923.62,711.49
2016,1,28,13,0,987.0,74.0,3.7,19.0,726.0,885.12,683.52
2016,1,28,13,15,985.0,74.0,3.7,19.0,717.5,841.7,653.31
2016,1,28,13,30,983.0,74.0,3.7,19.0,709.0,795.5,620.94
2016,1,28,13,45,979.0,73.0,3.7,19.0,692.0,744.33,583.18
2016,1,28,14,0,975.0,72.0,3.7,19.0,675.0,691.01,541.9
2016,1,28,14,15,968.0,71.0,3.6,19.0,650.0,634.06,496.45
2016,1,28,14,30,961.0,70.0,3.5,19.0,625.0,575.73,448.71
2016,1,28,14,45,945.0,70.5,3.45,19.0,591.5,513.53,396.75
2016,1,28,15,0,929.0,71.0,3.4,19.0,558.0,451.39,343.36
2016,1,28,15,15,912.5,69.0,2.95,18.5,518.5,387.18,287.06
2016,1,28,15,30,896.0,67.0,2.5,18.0,479.0,323.75,230.5
2016,1,28,15,45,874.0,64.0,2.1,17.5,433.5,259.26,173.49
2016,1,28,16,0,852.0,61.0,1.7,17.0,388.0,193.9,118.05
2016,1,28,16,15,818.0,57.5,1.6,16.0,338.0,131.52,71.86
2016,1,28,16,30,784.0,54.0,1.5,15.0,288.0,73.22,41.5
2016,1,28,16,45,732.5,48.5,1.4,14.0,236.0,45.28,34.94
2016,1,28,17,0,681.0,43.0,1.3,13.0,184.0,40.09,30.27
2016,1,28,17,15,589.0,36.0,1.3,12.5,133.5,33.34,23.91
2016,1,28,17,30,497.0,29.0,1.3,12.0,83.0,26.73,17.25
2016,1,28,17,45,248.5,14.5,1.3,12.0,41.5,12.96,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.0,14.5,2.9,7.5,40.0,241.33,64.41
2016,1,29,8,0,486.0,29.0,3.3,9.0,80.0,482.37,388.07
2016,1,29,8,15,579.5,36.5,3.4,10.0,130.5,589.99,486.91
2016,1,29,8,30,673.0,44.0,3.5,11.0,181.0,701.38,578.26
2016,1,29,8,45,726.5,49.0,3.6,12.0,233.5,775.51,635.76
2016,1,29,9,0,780.0,54.0,3.7,13.0,286.0,849.44,689.71
2016,1,29,9,15,815.0,58.0,3.7,13.5,336.5,903.3,726.97
2016,1,29,9,30,850.0,62.0,3.7,14.0,387.0,955.17,761.34
2016,1,29,9,45,873.0,64.5,3.7,15.0,433.0,978.73,773.02
2016,1,29,10,0,896.0,67.0,3.7,16.0,479.0,1010.64,790.42
2016,1,29,10,15,912.5,69.0,4.05,16.5,519.0,1032.02,804.09
2016,1,29,10,30,929.0,71.0,4.4,17.0,559.0,1049.81,815.39
2016,1,29,10,45,940.0,73.0,4.75,18.0,592.5,1058.2,819.68
2016,1,29,11,0,951.0,75.0,5.1,19.0,626.0,1062.65,821.2
2016,1,29,11,15,958.5,76.0,5.15,19.0,651.5,1058.29,817.24
2016,1,29,11,30,966.0,77.0,5.2,19.0,677.0,1049.91,810.75
2016,1,29,11,45,968.0,79.0,5.3,19.5,693.5,1033.42,797.63
2016,1,29,12,0,970.0,81.0,5.4,20.0,710.0,1013.07,782.02
2016,1,29,12,15,972.0,81.5,5.45,20.0,719.0,987.21,763.83
2016,1,29,12,30,974.0,82.0,5.5,20.0,728.0,957.73,743.16
2016,1,29,12,45,973.0,82.0,5.55,20.5,728.0,921.63,716.39
2016,1,29,13,0,972.0,82.0,5.6,21.0,728.0,882.38,687.41
2016,1,29,13,15,969.5,82.0,5.6,21.0,719.0,838.98,656.45
2016,1,29,13,30,967.0,82.0,5.6,21.0,710.0,792.89,623.38
2016,1,29,13,45,961.5,81.0,5.65,21.0,693.0,741.26,584.39
2016,1,29,14,0,956.0,80.0,5.7,21.0,676.0,687.66,542.29
2016,1,29,14,15,948.0,79.0,5.6,20.5,650.5,630.89,497.22
2016,1,29,14,30,940.0,78.0,5.5,20.0,625.0,572.89,449.87
2016,1,29,14,45,929.5,76.0,5.45,20.0,592.0,511.81,397.99
2016,1,29,15,0,919.0,74.0,5.4,20.0,559.0,450.31,344.36
2016,1,29,15,15,902.5,71.5,5.15,19.5,519.5,386.1,287.78
2016,1,29,15,30,886.0,69.0,4.9,19.0,480.0,322.71,230.95
2016,1,29,15,45,862.5,66.5,4.65,18.5,434.5,256.56,172.33
2016,1,29,16,0,839.0,64.0,4.4,18.0,389.0,194.23,119.13
2016,1,29,16,15,804.5,60.0,4.05,17.0,339.0,132.05,72.83
2016,1,29,16,30,770.0,56.0,3.7,16.0,289.0,74.07,42.47
2016,1,29,16,45,717.0,51.0,3.4,15.0,237.0,47.16,36.45
2016,1,29,17,0,664.0,46.0,3.1,14.0,185.0,42.47,32.24
2016,1,29,17,15,573.0,38.0,3.0,13.5,134.5,34.97,25.24
2016,1,29,17,30,482.0,30.0,2.9,13.0,84.0,27.54,17.94
2016,1,29,17,45,241.0,15.0,2.85,12.5,42.0,13.37,1.05
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.0,16.5,4.0,6.5,39.5,231.06,79.5
2016,1,30,8,0,436.0,33.0,4.2,7.0,79.0,456.99,373.86
2016,1,30,8,15,534.5,41.5,4.15,8.0,130.0,566.82,474.68
2016,1,30,8,30,633.0,50.0,4.1,9.0,181.0,681.79,569.78
2016,1,30,8,45,695.5,55.0,4.1,10.0,234.0,754.24,626.46
2016,1,30,9,0,758.0,60.0,4.1,11.0,287.0,836.45,687.18
2016,1,30,9,15,795.0,64.0,4.15,12.0,338.0,892.1,725.27
2016,1,30,9,30,832.0,68.0,4.2,13.0,389.0,945.76,760.38
2016,1,30,9,45,858.5,71.0,4.3,14.0,435.5,985.15,784.43
2016,1,30,10,0,885.0,74.0,4.4,15.0,482.0,1021.5,805.94
2016,1,30,10,15,902.5,76.0,4.5,15.5,523.0,1031.65,810.23
2016,1,30,10,30,920.0,78.0,4.6,16.0,564.0,1050.31,820.79
2016,1,30,10,45,932.5,80.0,4.7,17.0,598.0,1060.11,823.54
2016,1,30,11,0,945.0,82.0,4.8,18.0,632.0,1065.96,823.75
2016,1,30,11,15,953.0,83.0,4.85,18.5,657.5,1062.03,818.51
2016,1,30,11,30,961.0,84.0,4.9,19.0,683.0,1054.09,810.79
2016,1,30,11,45,965.5,85.0,5.0,19.5,701.0,1038.73,798.61
2016,1,30,12,0,970.0,86.0,5.1,20.0,719.0,1019.47,783.92
2016,1,30,12,15,972.0,86.5,5.1,20.0,727.5,993.49,765.43
2016,1,30,12,30,974.0,87.0,5.1,20.0,736.0,963.88,744.52
2016,1,30,12,45,973.0,87.0,5.15,20.5,736.0,927.67,717.93
2016,1,30,13,0,972.0,87.0,5.2,21.0,736.0,888.28,689.13
2016,1,30,13,15,969.0,86.5,5.2,21.0,727.0,843.84,657.68
2016,1,30,13,30,966.0,86.0,5.2,21.0,718.0,796.76,624.16
2016,1,30,13,45,959.0,86.0,5.2,21.5,700.0,745.05,583.9
2016,1,30,14,0,952.0,86.0,5.2,22.0,682.0,691.47,540.97
2016,1,30,14,15,943.5,84.5,5.1,21.5,656.0,633.96,495.86
2016,1,30,14,30,935.0,83.0,5.0,21.0,630.0,575.3,448.52
2016,1,30,14,45,923.0,81.0,4.9,21.0,597.0,513.64,396.64
2016,1,30,15,0,911.0,79.0,4.8,21.0,564.0,451.73,343.18
2016,1,30,15,15,893.5,76.5,4.55,20.5,523.5,387.47,287.13
2016,1,30,15,30,876.0,74.0,4.3,20.0,483.0,322.72,229.8
2016,1,30,15,45,849.5,71.5,4.05,20.0,437.0,257.86,172.53
2016,1,30,16,0,823.0,69.0,3.8,20.0,391.0,195.65,119.89
2016,1,30,16,15,787.0,64.5,3.6,19.0,341.0,133.76,74.35
2016,1,30,16,30,751.0,60.0,3.4,18.0,291.0,76.28,44.47
2016,1,30,16,45,695.0,55.0,3.2,17.0,238.5,50.19,38.83
2016,1,30,17,0,639.0,50.0,3.0,16.0,186.0,45.63,34.77
2016,1,30,17,15,546.5,41.5,3.1,15.5,135.5,34.83,24.93
2016,1,30,17,30,454.0,33.0,3.2,15.0,85.0,27.66,17.96
2016,1,30,17,45,227.0,16.5,3.3,14.5,42.5,13.45,1.99
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.0,16.5,3.7,10.5,39.0,223.87,90.36
2016,1,31,8,0,416.0,33.0,3.9,11.0,78.0,440.19,356.03
2016,1,31,8,15,513.0,41.5,3.8,11.5,127.5,547.97,453.39
2016,1,31,8,30,610.0,50.0,3.7,12.0,177.0,660.94,546.42
2016,1,31,8,45,677.0,54.0,3.65,13.0,230.0,735.95,604.12
2016,1,31,9,0,744.0,58.0,3.6,14.0,283.0,820.62,665.54
2016,1,31,9,15,781.0,61.5,3.45,15.0,333.0,875.24,701.08
2016,1,31,9,30,818.0,65.0,3.3,16.0,383.0,927.99,733.55
2016,1,31,9,45,847.0,67.0,3.2,17.0,429.5,968.33,756.22
2016,1,31,10,0,876.0,69.0,3.1,18.0,476.0,993.71,767.83
2016,1,31,10,15,893.0,71.0,3.05,18.5,516.5,1015.55,778.74
2016,1,31,10,30,910.0,73.0,3.0,19.0,557.0,1033.89,787.2
2016,1,31,10,45,923.0,74.5,2.95,20.0,590.5,1043.77,788.51
2016,1,31,11,0,936.0,76.0,2.9,21.0,624.0,1049.75,787.42
2016,1,31,11,15,944.0,77.5,2.95,21.5,649.5,1046.72,783.04
2016,1,31,11,30,952.0,79.0,3.0,22.0,675.0,1039.69,776.3
2016,1,31,11,45,951.5,82.0,3.05,23.0,691.5,1022.23,761.4
2016,1,31,12,0,951.0,85.0,3.1,24.0,708.0,1001.01,744.32
2016,1,31,12,15,953.5,85.5,3.05,24.0,717.0,976.02,727.02
2016,1,31,12,30,956.0,86.0,3.0,24.0,726.0,947.44,707.45
2016,1,31,12,45,956.5,85.5,3.0,24.5,726.5,912.56,682.76
2016,1,31,13,0,957.0,85.0,3.0,25.0,727.0,874.48,655.99
2016,1,31,13,15,954.5,84.5,2.9,25.0,718.5,831.05,626.16
2016,1,31,13,30,952.0,84.0,2.8,25.0,710.0,784.98,594.42
2016,1,31,13,45,947.0,83.0,2.75,25.0,693.0,734.26,557.76
2016,1,31,14,0,942.0,82.0,2.7,25.0,676.0,681.56,518.24
2016,1,31,14,15,933.5,81.0,2.5,25.0,650.5,625.09,474.33
2016,1,31,14,30,925.0,80.0,2.3,25.0,625.0,567.45,428.49
2016,1,31,14,45,913.0,78.0,2.15,25.0,592.0,506.35,379.07
2016,1,31,15,0,901.0,76.0,2.0,25.0,559.0,445.03,328.1
2016,1,31,15,15,884.0,74.0,1.8,24.5,519.5,381.99,275.07
2016,1,31,15,30,867.0,72.0,1.6,24.0,480.0,319.81,221.7
2016,1,31,15,45,842.0,69.0,1.4,24.0,434.5,253.84,165.35
2016,1,31,16,0,817.0,66.0,1.2,24.0,389.0,191.92,114.38
2016,1,31,16,15,781.5,62.5,1.15,23.0,339.5,131.26,71.04
2016,1,31,16,30,746.0,59.0,1.1,22.0,290.0,74.92,42.8
2016,1,31,16,45,690.0,54.0,1.05,21.5,238.0,49.31,37.34
2016,1,31,17,0,634.0,49.0,1.0,21.0,186.0,44.72,33.29
2016,1,31,17,15,542.0,41.0,1.05,20.0,136.0,34.38,24.11
2016,1,31,17,30,450.0,33.0,1.1,19.0,86.0,27.61,17.7
2016,1,31,17,45,225.0,16.5,1.15,18.5,43.0,13.43,2.63
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
