Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,208.48,96.21
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,401.98,323.62
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,513.04,420.77
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,628.67,514.47
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,713.23,579.26
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,798.59,641.42
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,523.24,431.6
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,154.88,125.22
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,210.52,171.37
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,247.11,200.37
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,435.63,354.65
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,625.88,502.26
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,586.61,468.32
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,521.81,416.32
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,806.25,637.68
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,1024.56,791.77
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,1008.67,778.66
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,989.08,764.47
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,964.58,747.67
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,936.58,728.37
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,902.2,704.92
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,864.78,679.02
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,821.93,648.46
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,776.57,615.79
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,725.98,576.46
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,673.75,534.96
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,621.53,492.07
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,563.63,443.81
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,502.01,391.46
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,440.89,338.28
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,377.7,282.26
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,315.93,226.88
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,253.68,172.25
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,191.85,120.53
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,133.41,77.52
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,79.98,49.34
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,56.09,43.58
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,51.12,39.15
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,42.39,31.2
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.66,22.94
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.54,5.31
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,252.01,131.81
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,495.41,403.66
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,594.3,493.75
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,709.69,589.55
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,786.03,649.82
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,861.98,707.02
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,917.32,748.29
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,970.59,786.96
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,1006.46,810.86
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,1026.98,823.17
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,1050.14,837.48
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,1069.64,849.1
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,1077.61,850.88
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,1081.56,850.02
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,1078.03,845.72
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,1070.41,838.78
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,1054.52,824.99
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,1034.66,808.67
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,1008.2,788.72
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,978.04,766.32
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,941.73,738.51
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,902.17,708.51
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,857.57,675.97
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,810.27,641.39
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,757.76,601.08
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,703.24,557.81
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,645.21,510.49
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,585.94,461.09
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,523.16,407.83
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,460.1,352.92
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,394.84,295.29
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,328.92,236.34
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,262.9,177.46
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,199.24,123.05
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,136.22,76.58
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,77.56,46.46
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,52.07,41.18
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,47.49,37.11
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,36.94,27.43
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,30.17,20.84
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,19.42,8.34
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,8.65,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,260.5,152.28
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,500.46,421.06
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,608.61,521.75
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,720.31,618.16
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,799.73,683.87
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,878.95,746.27
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,932.05,784.37
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,971.63,810.64
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,1007.4,833.56
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,1040.2,853.75
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,1061.5,865.13
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,1079.07,873.78
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,1087.08,876.0
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,1091.01,875.49
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,1086.49,870.32
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,1077.81,862.44
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,1060.37,847.33
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,1038.96,829.63
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,1012.4,809.17
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,982.09,786.17
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,945.17,757.78
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,904.99,727.09
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,860.43,694.18
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,813.07,659.05
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,760.24,616.64
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,705.39,571.09
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,647.41,523.2
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,588.07,472.94
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,524.82,418.31
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,461.4,361.97
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,396.33,303.36
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,331.97,244.26
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,263.66,181.95
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,199.28,125.53
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,136.04,77.59
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,76.87,46.8
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,51.08,41.05
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,46.04,36.4
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,39.02,29.81
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,32.1,23.0
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,19.57,9.23
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,266.17,165.49
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,522.24,429.27
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,627.6,520.16
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,736.22,606.57
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,809.45,660.62
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,882.24,711.18
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,934.98,746.21
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,974.15,770.67
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,1010.37,791.97
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,1043.54,810.73
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,1064.8,822.71
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,1082.32,832.33
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,1090.66,835.93
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,1094.91,837.06
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,1091.46,833.34
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1083.81,827.14
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,1064.49,812.6
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,1041.24,795.72
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,1014.6,776.88
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,984.23,755.66
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,949.57,732.19
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,911.39,706.27
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,866.5,674.55
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,818.79,640.76
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,766.77,601.25
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,712.46,558.58
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,653.19,512.19
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,592.62,463.42
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,527.91,409.98
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,463.68,355.3
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,398.05,298.25
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,331.75,239.52
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,265.46,180.66
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,201.48,126.0
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,138.15,79.1
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,79.06,48.92
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,53.8,43.36
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,48.44,38.49
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,38.25,29.07
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,31.91,22.83
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,21.2,10.94
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,248.66,164.01
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,478.5,400.4
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,583.39,492.71
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,692.59,581.67
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,764.23,636.59
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,828.2,682.66
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,883.71,724.47
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,937.15,763.57
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,974.07,788.3
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,1007.86,811.56
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,1031.62,824.31
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,1051.67,834.39
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,1060.71,837.24
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,1052.77,828.4
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,968.37,766.62
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,857.2,685.09
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,949.57,750.42
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1009.84,790.06
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,984.77,771.07
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,956.12,750.34
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,921.42,724.06
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,883.57,695.64
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,775.01,615.32
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,653.24,521.19
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,688.05,549.18
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,689.99,550.48
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,633.3,504.38
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,578.15,458.48
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,514.16,404.51
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,451.16,349.97
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,387.39,293.97
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,324.86,237.97
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,261.51,181.4
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,197.27,126.47
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,136.66,81.34
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,80.76,52.1
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,57.98,47.04
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,53.03,42.63
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,44.66,34.85
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,36.29,26.77
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,23.41,13.11
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,10.23,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,112.18,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,322.54,222.35
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,499.69,421.33
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,603.69,517.4
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,703.19,604.14
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,780.15,667.47
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,856.78,727.58
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,911.71,768.61
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,964.53,806.79
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,1004.63,834.53
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,1029.38,850.18
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,1051.5,864.46
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,1069.96,876.01
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,1080.7,880.21
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,1087.4,881.58
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,1083.41,876.61
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,1075.27,868.84
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,1059.58,854.36
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,1039.85,837.2
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,1013.73,816.6
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,983.83,793.38
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,947.9,764.59
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,908.56,733.43
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,864.16,699.73
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,816.91,663.82
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,764.15,621.78
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,709.18,576.43
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,650.71,527.34
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,590.86,475.96
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,526.57,419.8
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,462.57,362.54
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,397.46,303.64
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,333.04,244.41
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,264.82,182.18
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,200.26,125.77
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,136.42,77.82
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,76.57,47.4
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,52.8,42.44
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,47.83,37.93
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,40.86,31.45
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,33.97,24.75
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,21.32,11.81
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,11.02,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,85.92,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,295.2,211.26
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,467.95,394.47
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,574.57,489.24
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,685.39,581.41
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,767.7,645.43
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,842.87,700.68
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,898.26,738.96
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,951.52,774.39
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,992.03,799.91
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,1029.44,822.77
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,1052.35,836.39
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,1058.68,838.76
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,1068.45,842.75
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,1074.24,843.99
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,1070.93,839.61
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,1063.53,832.61
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,1046.88,819.28
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,1026.33,803.42
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,1000.71,783.32
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,971.4,760.79
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,936.41,734.34
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,898.02,705.55
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,853.54,673.09
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,806.34,638.59
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,754.81,597.75
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,701.07,554.16
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,642.92,506.95
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,583.5,457.63
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,520.98,404.65
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,458.22,350.1
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,393.66,293.36
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,328.23,235.08
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,262.38,176.49
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,198.62,122.26
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,135.61,76.29
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,76.73,47.3
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,54.14,42.87
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,49.22,38.57
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,39.03,29.32
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,32.71,23.26
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,22.43,12.74
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,11.8,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,13.38,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,298.86,219.88
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,540.04,453.7
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,641.03,544.88
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,745.05,633.26
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,815.58,689.92
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,885.61,743.48
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,826.63,694.46
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,749.1,630.74
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,750.3,629.31
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,757.74,632.44
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,707.38,587.45
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,630.38,521.91
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,748.3,614.78
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,840.57,685.07
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,878.39,712.32
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,903.71,730.4
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,978.76,784.28
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,1039.08,826.4
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,928.96,744.76
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,792.52,640.44
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,870.99,701.24
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,908.73,727.96
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,863.62,694.13
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,815.65,658.42
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,763.85,618.14
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,709.61,574.1
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,650.64,525.08
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,590.27,473.67
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,526.9,418.55
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,462.71,361.17
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,396.88,301.55
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,331.53,241.34
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,264.45,179.78
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,198.89,122.44
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,134.34,74.35
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,73.14,44.51
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,46.64,36.71
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,42.6,33.07
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,36.66,27.57
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,30.81,21.91
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,22.09,12.84
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.62,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,180.98,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,378.88,284.36
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,542.6,454.13
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,640.18,539.11
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,740.53,619.82
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,810.39,671.86
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,879.85,720.36
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,918.46,745.63
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,965.58,776.34
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,999.48,797.0
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,1030.27,815.33
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,1050.81,826.96
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,1067.61,836.08
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,1074.83,837.02
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,1077.97,835.37
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,1073.68,831.52
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,1065.24,825.05
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,1045.51,809.34
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,1021.89,791.17
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,995.69,772.46
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,965.79,751.24
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,930.91,725.12
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,892.64,696.67
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,848.03,664.69
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,800.69,630.6
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,749.14,590.25
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,695.38,546.87
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,637.53,500.29
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,578.39,451.52
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,515.88,398.96
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,453.26,344.85
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,388.98,288.36
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,325.37,231.61
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,260.43,173.91
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,193.89,117.64
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,131.11,72.2
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,72.17,44.09
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,51.11,40.02
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,46.11,35.68
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,39.98,30.1
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,33.94,24.35
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,22.15,12.85
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,13.23,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,162.97,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,369.33,279.21
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,516.09,426.1
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,616.46,512.0
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,719.88,594.75
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,790.7,647.26
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,861.07,696.68
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,913.25,732.07
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,963.3,764.91
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,987.38,779.03
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,1019.96,799.04
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,1041.2,809.54
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,1058.79,817.58
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,1066.87,819.66
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,1070.93,819.27
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,1067.13,813.35
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,1059.23,804.98
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,1043.32,791.48
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,1023.44,775.61
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,997.24,756.13
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,967.33,734.32
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,931.27,708.42
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,891.96,680.35
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,847.75,649.81
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,800.76,617.18
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,749.3,578.38
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,695.77,536.67
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,638.14,491.95
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,579.15,444.82
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,516.68,393.6
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,454.02,340.63
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,389.87,285.32
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,326.32,229.5
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,258.71,170.72
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,195.51,118.15
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,132.78,73.48
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,73.99,45.95
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,54.88,43.0
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,50.8,39.52
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,40.17,30.02
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,33.49,23.77
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,23.67,14.12
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,14.0,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,184.64,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,380.06,290.67
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,537.76,443.43
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,636.92,527.16
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,738.72,607.01
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,810.8,659.37
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,882.42,708.13
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,933.43,741.28
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,982.18,771.78
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,1005.83,784.19
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,1037.96,802.44
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,1058.85,814.44
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,1075.99,823.99
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,1083.41,825.39
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,1086.76,824.21
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,1082.9,817.66
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,1074.86,808.56
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,1054.86,791.7
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,1031.0,772.59
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,1004.6,753.55
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,974.47,732.53
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,937.43,705.69
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,897.21,676.79
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,852.1,645.58
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,804.29,612.37
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,751.42,573.49
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,696.68,532.01
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,638.84,486.93
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,579.78,439.77
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,517.23,388.82
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,454.5,336.3
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,389.81,281.43
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,324.12,224.85
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,258.68,168.95
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,195.76,117.56
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,133.65,74.18
