Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,8.26,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,16.91,5.53
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,63.96,48.14
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,102.72,82.66
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,142.38,117.51
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,182.2,151.72
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,213.58,177.46
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,244.31,201.99
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,136.99,111.35
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,43.68,31.28
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,49.88,36.35
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,56.1,41.32
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,88.91,68.18
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,123.99,96.38
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,168.9,132.3
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,214.16,167.69
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,212.98,166.19
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,212.0,165.04
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,336.65,261.76
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,440.07,337.88
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,438.97,335.18
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,437.35,332.77
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,519.71,392.23
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,592.03,441.18
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,596.31,443.49
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,595.51,442.74
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,646.42,479.26
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,657.86,486.55
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,602.71,446.38
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,546.77,404.99
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,485.83,358.16
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,426.08,310.55
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,365.13,261.6
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,305.69,212.52
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,245.51,162.84
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,188.23,117.94
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,132.23,81.22
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,81.51,65.24
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,75.67,60.57
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,69.73,55.59
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,57.72,45.1
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,48.8,37.04
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,36.12,25.42
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,23.39,12.22
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,97.05,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,261.32,181.29
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,401.87,334.02
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,547.69,460.73
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,349.9,299.8
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,70.74,55.34
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,60.67,46.66
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,53.7,40.49
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,77.33,60.49
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,101.74,80.95
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,112.11,89.23
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,122.49,97.45
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,141.11,112.79
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,159.67,127.99
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,129.67,102.8
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,101.77,79.38
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,391.17,322.05
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,673.31,547.54
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,652.15,528.96
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,630.21,510.52
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,466.6,379.09
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,313.03,252.78
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,424.6,344.9
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,509.35,413.88
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,379.15,308.35
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,234.54,189.43
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,230.44,186.26
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,226.23,182.9
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,289.51,235.42
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,342.51,278.37
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,288.91,234.19
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,246.44,199.33
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,228.99,184.81
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,210.63,169.23
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,222.24,164.93
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,188.22,120.93
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,127.96,79.18
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,74.22,61.73
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,68.73,56.92
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,63.13,51.9
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,55.99,45.39
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,48.82,38.61
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,37.27,27.52
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,25.57,14.88
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,12.2,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,154.95,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,374.89,278.36
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,498.54,422.38
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,626.71,535.63
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,714.28,610.69
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,803.19,682.86
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,871.82,734.72
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,928.73,775.49
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,975.47,807.12
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,1019.75,836.09
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,1054.17,857.44
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,1085.39,876.25
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,1103.55,884.7
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,1117.61,890.3
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,1123.2,890.32
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,1124.49,887.52
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,1117.78,880.97
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,1106.63,871.53
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,1088.16,855.48
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,1065.38,836.65
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,1036.99,815.28
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,1004.62,791.21
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,966.37,761.87
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,924.49,730.03
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,877.86,695.83
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,828.15,659.28
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,773.11,615.12
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,715.62,567.78
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,654.7,517.82
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,592.13,465.21
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,526.81,409.05
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,460.63,350.53
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,392.09,289.24
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,323.74,227.24
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,254.52,165.26
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,186.61,108.85
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,119.63,64.54
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,59.97,47.86
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,55.61,44.24
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,51.13,40.38
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,41.9,32.25
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,36.88,27.66
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,29.46,20.61
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,22.24,12.56
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,154.16,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,376.05,283.9
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,495.89,413.77
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,622.52,522.11
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,708.88,591.47
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,796.64,657.43
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,859.56,701.05
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,921.28,741.74
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,968.23,771.59
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,1000.71,790.48
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,1032.42,807.12
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,1060.71,821.1
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,1079.4,829.55
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,1094.14,835.45
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,1099.64,835.27
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,1100.91,832.54
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,1094.18,826.3
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,1083.2,817.52
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,1065.15,804.24
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,1042.99,788.46
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,1014.3,768.86
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,981.81,746.78
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,943.71,719.87
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,902.3,690.65
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,855.91,658.81
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,806.7,624.63
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,752.67,584.29
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,696.61,541.36
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,636.89,495.36
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,575.82,446.6
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,511.47,392.79
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,447.38,337.57
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,381.66,280.2
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,316.58,222.41
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,247.29,161.86
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,182.75,109.19
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,119.56,67.96
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,65.97,52.95
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,61.36,49.15
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,56.71,45.17
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,46.6,36.25
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,40.84,30.97
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,32.02,22.69
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,23.27,13.49
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,11.02,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,131.06,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,340.16,264.87
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,457.96,384.15
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,585.15,490.65
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,671.61,560.32
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,752.94,622.44
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,818.93,670.15
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,883.91,715.31
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,932.97,745.77
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,979.58,773.55
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,1013.63,792.4
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,1044.28,808.73
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,1051.26,807.57
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,1067.27,812.76
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,1074.09,811.65
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,1076.81,807.99
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,1071.76,800.25
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,1062.55,790.12
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,1045.66,775.3
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,1024.75,758.19
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,998.06,739.89
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,967.59,719.29
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,930.78,693.34
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,890.63,665.32
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,845.01,635.6
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,796.64,603.26
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,744.14,565.18
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,689.45,524.43
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,630.52,479.81
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,570.28,432.68
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,507.44,382.45
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,444.12,329.76
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,378.9,273.66
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,314.32,217.18
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,245.25,158.15
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,180.9,106.71
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,117.37,66.18
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,65.22,52.02
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,60.96,48.6
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,56.69,44.99
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,46.98,36.55
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,41.63,31.73
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,32.82,23.47
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,24.09,14.41
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,120.91,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,318.46,249.71
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,430.41,359.66
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,550.98,461.72
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,637.92,531.79
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,727.04,599.79
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,791.02,645.81
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,854.31,689.64
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,896.53,717.01
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,943.96,747.63
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,977.57,766.68
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,1007.86,783.25
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,1029.23,796.17
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,1046.8,806.81
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,1053.74,808.75
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,1056.62,808.16
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,1038.63,793.02
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,1030.78,785.22
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,1014.58,772.33
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,994.57,757.04
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,968.85,739.01
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,939.55,718.62
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,820.28,632.88
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,683.51,529.12
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,748.69,580.96
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,774.32,601.87
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,722.65,560.97
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,674.35,522.07
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,616.54,477.09
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,557.7,429.93
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,495.87,378.35
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,434.05,325.33
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,370.37,269.74
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,307.77,214.55
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,244.9,160.58
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,179.79,108.83
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,119.43,70.53
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,72.02,57.33
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,67.51,53.71
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,62.97,49.93
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,56.24,44.14
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,49.48,38.08
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,38.73,28.21
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,27.91,17.43
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,12.98,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,124.75,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,258.28,202.42
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,370.5,309.48
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,495.94,417.18
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,295.91,251.8
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,35.93,25.07
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,42.87,30.88
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,49.83,36.52
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,71.68,54.61
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,95.14,73.78
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,105.13,81.6
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,115.11,89.36
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,145.9,114.14
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,176.78,138.64
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,274.31,216.53
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,353.39,278.08
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,368.68,289.24
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,383.36,300.01
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,314.92,245.47
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,232.63,180.07
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,296.35,229.87
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,340.52,263.76
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,531.24,412.07
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,682.71,524.19
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,739.5,567.23
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,766.72,587.98
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,620.84,475.39
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,486.94,371.78
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,535.5,408.91
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,548.68,415.67
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,487.46,365.25
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,427.06,314.56
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,362.43,260.22
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,301.13,207.82
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,239.25,155.72
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,179.87,109.43
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,121.81,73.49
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,78.17,61.86
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,72.93,57.69
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,67.6,53.3
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,60.35,47.17
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,53.05,40.73
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,38.66,27.82
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,27.27,16.83
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,13.68,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,89.68,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,184.39,144.24
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,305.85,251.1
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,420.77,347.93
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,507.19,417.86
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,597.28,486.72
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,376.29,309.59
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,109.16,85.31
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,125.01,98.32
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,140.89,110.77
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,156.78,122.88
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,172.69,134.82
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,185.13,144.39
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,197.57,153.93
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,227.04,176.66
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,256.18,198.82
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,256.34,198.46
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,256.62,198.32
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,541.88,418.78
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,768.21,581.89
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,716.07,542.58
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,682.61,517.73
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,674.13,511.29
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,675.91,511.6
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,728.34,552.3
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,753.92,572.53
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,703.82,535.15
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,652.0,496.05
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,532.99,405.48
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,429.76,326.72
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,436.29,328.95
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,418.76,309.37
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,359.21,259.66
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,301.5,211.07
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,244.16,163.71
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,190.37,122.74
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,133.8,87.59
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,96.8,77.76
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,89.42,71.85
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,81.88,65.62
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,71.61,56.96
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,61.17,47.82
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,46.1,34.23
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,30.96,20.07
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,15.77,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,97.05,14.36
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,198.68,157.25
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,311.67,256.57
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,414.85,343.82
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,498.94,412.84
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,595.98,488.71
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,596.81,486.78
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,600.38,485.69
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,674.84,542.17
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,749.64,596.93
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,788.02,622.36
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,824.34,646.18
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,951.7,736.24
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,1042.44,798.07
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,1053.63,803.18
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,1060.81,806.15
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,1055.51,801.97
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,1046.08,795.18
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,1031.81,785.52
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,1013.39,773.08
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,985.5,753.5
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,953.9,731.39
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,917.64,705.96
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,877.94,678.0
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,832.47,645.36
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,784.21,609.85
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,731.79,569.24
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,677.12,525.99
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,618.92,478.82
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,559.29,429.27
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,445.03,338.96
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,348.48,265.06
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,341.95,251.36
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,301.59,205.97
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,235.86,149.27
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,171.59,98.81
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,108.7,61.67
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,66.57,52.36
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,61.76,48.46
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,56.82,44.34
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,51.06,39.45
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,41.77,31.23
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,33.39,23.52
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,25.04,15.41
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,12.23,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,193.54,68.7
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,387.08,315.7
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,492.06,409.73
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,604.1,501.92
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,686.0,567.62
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,763.02,626.71
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,822.27,669.04
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,880.12,709.16
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,926.34,738.82
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,970.0,766.02
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,998.5,780.54
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,1023.42,792.69
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,1041.95,801.8
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,1042.91,798.98
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,1045.56,797.99
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,1044.14,794.39
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,1038.39,788.26
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,1028.64,779.64
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,1008.86,764.4
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,985.37,746.83
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,958.53,728.15
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,928.2,707.12
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,889.1,679.33
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,858.23,657.29
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,812.87,624.95
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,765.11,589.38
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,711.46,547.78
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,656.8,504.66
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,599.94,459.98
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,542.33,413.43
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,482.36,363.02
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,421.78,310.9
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,359.53,257.74
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,294.66,202.16
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,233.1,150.73
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,175.26,106.8
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,117.96,73.13
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,81.9,65.05
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,77.48,61.6
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,73.05,58.03
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,62.52,48.99
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,54.71,42.07
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,43.11,31.6
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,31.5,20.65
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,15.89,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
