Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,99.84,60.58
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,74.91,58.81
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,72.44,57.06
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,68.99,54.42
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,65.46,51.68
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,60.87,48.03
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,51.92,40.41
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,45.4,34.72
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,38.91,28.79
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,29.28,19.75
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.77,8.27
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,75.61,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,236.69,179.97
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,369.51,305.59
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,462.84,386.37
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,562.86,466.93
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,638.66,523.87
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,711.93,576.02
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,774.12,617.35
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,835.54,656.54
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,883.94,683.92
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,930.07,708.93
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,954.91,720.7
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,987.57,737.68
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,1011.37,748.45
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,1031.4,756.75
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,1042.98,761.72
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,1050.41,764.26
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,1050.63,761.61
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,1046.57,756.52
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,1035.31,749.19
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,1019.82,739.35
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,997.86,724.65
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,971.91,707.43
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,939.9,687.1
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,904.28,664.35
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,864.05,637.51
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,820.65,608.02
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,772.47,573.56
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,721.7,536.42
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,667.33,495.92
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,610.98,452.65
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,551.15,405.22
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,490.05,355.28
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,426.82,302.29
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,363.07,247.79
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,298.08,192.82
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,233.56,140.41
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,168.72,94.53
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,105.32,65.42
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,75.06,58.18
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,72.57,56.45
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,69.12,53.85
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,65.58,51.13
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,60.98,47.52
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,52.03,39.99
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,45.87,34.7
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,39.77,29.19
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,30.15,20.29
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.63,9.21
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,73.59,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,230.56,178.3
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,358.85,297.84
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,452.2,379.11
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,552.19,460.91
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,628.23,518.95
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,706.31,575.73
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,762.61,614.16
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,823.38,654.72
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,872.11,685.41
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,918.65,714.27
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,955.07,734.74
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,976.19,744.68
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,999.02,754.67
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,1018.17,762.06
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,1029.99,765.71
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,1037.74,766.77
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,1037.88,762.97
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,1033.79,756.61
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,1022.56,746.2
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,1007.17,733.34
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,984.93,716.25
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,958.78,696.86
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,927.57,675.67
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,892.81,652.22
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,852.26,623.7
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,808.68,592.59
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,761.2,558.34
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,711.2,521.62
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,657.29,481.53
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,601.46,438.91
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,542.73,392.72
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,482.82,344.27
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,420.16,292.65
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,357.09,239.71
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,293.34,186.81
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,230.09,136.49
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,166.19,92.41
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,96.16,58.94
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,76.56,58.67
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,74.19,57.06
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,70.5,54.2
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,66.71,51.21
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,62.21,47.86
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,53.22,40.51
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,46.8,35.12
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,40.39,29.48
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,30.44,20.38
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,20.56,9.42
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,118.06,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,249.55,194.14
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,378.0,311.35
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,469.68,389.91
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,567.66,468.2
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,641.45,522.92
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,712.21,572.52
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,772.3,612.77
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,831.48,651.01
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,879.69,680.7
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,925.62,708.23
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,949.11,720.69
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,980.44,738.63
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,1003.41,750.79
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,1022.62,760.53
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,1033.92,765.48
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,1041.1,767.91
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,1040.64,765.8
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,1035.93,761.1
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,1024.57,753.37
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,1009.02,743.02
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,987.04,727.13
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,961.11,708.94
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,929.2,687.79
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,893.73,664.19
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,853.31,637.37
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,809.81,607.5
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,761.65,572.13
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,710.98,534.08
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,656.82,492.46
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,600.77,448.2
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,541.35,399.89
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,480.75,349.32
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,417.95,295.96
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,354.87,241.55
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,287.86,188.78
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,230.78,147.26
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,164.57,96.25
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,93.77,58.91
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,76.58,59.0
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,74.21,57.36
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,71.2,55.16
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,68.15,52.89
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,58.48,44.97
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,53.9,41.27
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,47.48,35.79
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,41.1,30.09
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,31.2,21.05
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.36,10.33
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.51,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,33.75,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,139.35,107.19
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,232.46,190.76
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,268.84,223.52
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,304.24,253.68
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,382.4,318.39
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,487.31,401.51
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,518.14,423.57
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,525.32,427.47
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,567.69,458.72
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,608.74,488.41
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,796.08,631.09
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,949.29,739.25
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,800.01,625.77
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,619.89,483.01
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,715.98,557.31
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,833.63,644.02
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,843.48,647.85
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,850.1,649.91
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,851.17,649.07
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,849.0,646.02
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,845.19,641.29
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,837.85,634.09
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,887.98,673.5
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,901.22,683.54
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,864.11,655.85
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,823.2,625.33
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,774.37,588.15
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,722.84,548.27
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,667.48,504.88
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,609.65,458.42
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,548.77,408.3
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,486.48,355.66
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,422.28,300.55
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,358.95,245.54
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,293.34,189.4
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,228.23,136.51
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,162.15,90.53
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,96.91,63.11
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,81.43,63.57
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,71.54,55.56
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,67.39,52.25
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,63.08,48.76
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,58.72,45.46
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,54.34,42.0
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,47.65,36.26
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,37.75,27.47
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,29.18,19.56
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,20.76,10.3
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.08,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,15.1,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,111.51,85.66
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,187.54,153.52
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,240.38,199.48
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,294.7,244.9
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,341.43,282.26
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,388.66,318.61
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,467.86,379.92
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,571.68,457.24
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,759.56,596.26
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,939.19,718.8
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,897.41,684.84
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,837.94,640.3
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,813.54,619.05
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,793.4,600.39
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,940.37,702.81
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,1050.67,772.3
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,979.55,721.76
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,871.09,642.67
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,961.8,708.09
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,1012.78,740.49
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,983.98,719.18
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,951.45,696.1
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,882.24,647.24
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,791.37,580.55
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,765.49,561.72
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,736.32,539.98
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,732.81,538.63
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,703.62,518.28
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,634.91,466.03
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,569.34,416.16
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,496.74,361.51
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,432.42,312.9
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,382.75,274.02
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,335.3,236.52
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,288.36,192.73
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,222.49,134.22
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,161.75,93.79
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,96.68,64.63
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,80.43,61.62
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,78.84,60.67
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,76.49,59.07
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,80.91,63.14
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,74.53,58.31
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,67.94,53.14
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,58.95,45.54
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,46.93,35.02
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,34.51,23.85
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,22.04,11.36
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,7.08,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,14.55,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,101.37,78.1
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,191.02,157.17
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,253.29,211.78
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,318.57,267.4
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,381.06,318.83
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,466.91,386.82
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,541.27,445.04
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,617.72,503.54
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,646.36,521.72
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,671.79,537.34
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,712.95,565.54
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,752.48,592.0
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,769.8,601.08
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,784.09,608.02
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,779.79,601.8
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,771.98,593.31
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,704.97,540.16
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,635.0,485.07
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,635.43,483.53
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,634.34,480.68
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,683.75,515.55
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,710.71,533.91
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,633.02,475.11
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,547.59,411.01
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,588.33,441.41
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,611.07,457.96
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,546.88,410.02
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,483.47,362.84
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,443.25,332.92
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,405.41,304.53
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,343.29,258.32
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,288.54,217.61
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,330.06,243.5
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,341.98,242.17
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,287.71,199.68
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,240.81,165.34
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,200.15,138.83
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,160.01,127.83
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,121.22,96.45
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,89.15,70.14
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,85.7,67.66
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,82.14,65.03
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,76.48,60.64
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,70.7,55.99
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,59.22,46.17
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,50.63,38.55
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,37.03,26.19
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,23.31,12.62
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,6.69,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,12.98,0.0
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,68.73,51.27
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,132.76,107.19
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,192.22,159.18
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,271.87,226.37
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,139.34,114.96
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,19.84,11.13
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,35.98,24.57
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,383.24,313.67
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,699.51,555.04
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,371.48,299.92
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,13.8,5.67
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,42.72,29.32
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,71.87,52.75
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,75.97,55.91
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,80.07,59.09
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,57.65,40.91
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,35.56,23.04
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,48.8,33.57
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,62.11,44.05
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,80.31,58.34
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,98.53,72.51
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,344.49,264.41
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,562.27,425.46
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,575.29,434.0
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,591.47,445.16
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,585.83,441.44
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,577.73,435.36
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,532.29,400.79
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,491.87,369.7
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,396.39,298.18
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,318.08,240.1
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,277.34,209.52
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,240.1,181.59
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,246.39,173.29
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,218.86,136.46
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,160.53,97.19
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,104.58,82.54
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,118.07,94.34
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,139.44,112.81
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,132.16,107.08
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,119.52,96.79
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,103.91,83.97
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,87.84,70.5
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,71.76,56.71
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,55.33,42.27
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,39.05,27.69
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,22.51,12.05
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,11.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,25.14,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,75.97,33.82
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,187.03,147.84
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,286.96,235.51
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,164.68,135.91
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,12.16,4.65
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,27.09,17.27
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,42.11,29.78
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,65.37,48.95
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,90.69,69.52
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,87.27,66.17
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,84.3,63.25
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,92.49,69.52
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,100.68,75.73
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,150.16,114.92
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,200.5,154.1
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,172.92,131.79
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,146.51,110.57
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,151.78,114.36
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,156.98,118.06
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,446.34,343.17
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,718.23,542.57
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,578.74,437.59
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,446.81,337.34
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,440.56,333.51
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,433.72,328.94
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,372.13,282.27
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,314.17,238.13
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,385.62,293.24
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,453.1,344.01
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,420.3,318.74
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,388.93,294.76
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,259.05,196.8
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,138.28,103.99
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,173.24,131.21
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,205.22,155.72
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,201.55,152.86
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,189.23,143.36
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,173.92,132.25
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,152.23,121.73
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,147.99,118.87
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,145.66,117.6
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,117.39,94.29
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,83.25,65.71
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,70.35,55.03
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,57.34,44.04
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,57.76,44.45
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,58.34,44.71
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,41.86,29.98
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,25.27,14.33
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,13.38,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,22.23,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,69.42,35.14
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,153.98,120.05
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,237.62,192.6
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,126.19,102.05
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,8.35,1.35
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,63.58,47.64
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,129.92,102.08
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,289.93,233.69
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,445.81,356.53
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,503.12,397.86
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,560.77,438.63
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,514.02,399.25
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,484.79,373.12
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,543.38,415.46
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,623.94,471.93
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,806.64,604.63
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,966.63,711.32
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,973.15,710.81
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,975.51,708.73
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,951.28,690.49
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,938.6,680.11
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,921.39,665.79
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,900.31,649.13
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,871.64,629.33
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,839.65,607.45
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,803.59,582.07
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,764.35,553.3
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,610.52,442.67
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,458.93,332.69
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,442.01,321.25
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,423.65,307.81
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,459.61,330.69
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,454.93,318.99
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,395.17,269.72
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,335.05,219.72
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,273.72,169.49
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,206.85,118.34
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,143.93,78.39
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,81.97,61.64
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,79.14,59.75
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,76.98,58.33
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,72.84,55.26
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,68.53,52.0
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,59.25,44.61
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,55.12,41.41
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,48.83,36.12
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,42.54,30.62
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,33.13,22.23
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,23.77,13.07
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,40.44,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,123.95,75.7
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,217.91,176.17
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,315.83,262.69
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,204.5,170.92
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,60.34,45.86
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,76.11,59.15
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,91.75,71.97
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,96.38,75.4
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,101.34,79.06
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,98.97,76.65
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,97.03,74.64
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,106.04,81.57
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,115.04,88.43
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,71.04,52.45
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,30.02,18.92
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,31.99,20.48
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,33.96,22.03
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,152.97,117.57
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,278.02,214.3
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,159.15,121.5
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,47.3,32.48
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,39.55,26.22
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,31.79,19.93
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,43.87,29.6
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,55.97,39.25
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,147.01,111.13
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,236.97,180.29
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,281.23,213.89
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,316.4,240.4
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,277.47,210.92
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,240.27,182.75
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,233.26,177.56
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,226.13,172.2
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,155.87,117.82
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,86.14,63.27
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,101.89,76.11
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,116.84,88.32
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,125.33,95.26
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,132.54,106.12
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,103.91,82.69
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,74.08,57.89
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,73.0,57.22
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,71.8,56.41
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,60.82,47.24
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,49.75,37.83
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,38.65,28.2
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,27.48,18.35
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,18.28,10.09
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.11,1.72
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
