Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,5.68,0.0
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,7.59,0.87
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,30.93,20.82
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,54.48,40.64
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,45.6,32.91
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,36.76,25.3
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,33.71,22.59
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,30.67,19.92
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,62.0,45.71
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,94.74,72.28
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,115.25,88.53
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,135.82,104.64
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,157.4,121.66
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,178.88,138.48
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,222.26,171.97
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,265.43,204.67
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,201.11,154.25
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,139.47,105.73
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,175.43,133.68
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,210.98,160.77
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,207.37,157.85
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,203.72,155.01
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,223.32,169.74
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,242.31,183.82
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,183.17,138.5
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,125.56,93.89
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,170.89,129.32
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,214.37,162.79
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,281.51,213.54
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,337.86,254.58
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,300.78,226.41
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,266.75,200.98
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,256.02,191.35
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,233.81,173.05
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,170.63,115.02
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,83.27,64.81
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,81.0,63.36
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,78.62,61.71
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,75.24,59.08
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,66.24,51.62
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,61.97,48.22
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,57.65,44.69
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,51.15,39.11
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,44.63,33.29
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,34.98,24.56
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,25.33,15.1
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,12.57,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,64.46,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,182.41,126.63
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,281.59,229.04
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,390.54,324.13
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,261.42,218.74
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,63.91,48.84
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,75.22,58.37
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,86.56,67.58
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,101.69,79.76
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,116.76,91.7
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,147.89,116.58
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,179.21,141.08
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,189.96,148.84
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,200.74,156.61
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,214.29,166.53
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,227.78,176.3
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,302.12,233.02
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,357.48,273.92
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,451.01,343.76
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,562.08,423.61
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,799.02,599.1
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,967.87,713.86
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,941.97,693.37
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,912.44,672.37
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,881.58,651.48
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,847.39,628.35
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,807.74,600.22
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,765.29,568.61
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,718.87,534.46
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,670.16,497.89
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,617.76,457.93
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,563.61,415.47
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,506.78,369.57
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,448.88,321.55
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,375.01,266.44
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,330.14,236.64
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,276.65,185.57
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,199.96,116.65
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,138.3,78.28
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,84.06,65.24
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,82.14,64.06
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,80.14,62.74
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,76.79,60.15
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,67.69,52.63
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,63.1,49.1
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,58.45,45.38
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,52.35,40.15
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,46.25,34.71
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,36.23,25.64
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,26.17,15.9
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,12.98,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,50.8,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,152.53,108.54
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,240.4,194.72
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,337.93,278.74
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,213.6,177.47
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,56.9,42.72
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,76.49,59.07
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,95.97,74.82
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,144.86,115.06
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,212.0,168.87
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,268.72,213.33
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,325.93,257.08
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,373.29,292.25
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,442.21,342.6
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,724.16,554.48
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,968.9,719.48
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,979.39,721.55
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,971.71,714.29
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,972.73,713.07
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,969.79,709.34
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,958.2,701.51
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,942.71,691.3
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,920.24,675.68
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,894.19,657.75
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,863.57,636.44
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,829.77,613.01
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,791.08,585.56
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,749.71,555.17
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,704.51,522.49
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,657.12,487.32
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,606.23,448.57
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,553.72,407.4
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,497.75,362.31
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,440.92,315.25
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,382.47,265.94
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,319.95,213.05
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,259.27,162.9
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,199.48,117.14
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,140.2,81.06
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,90.74,70.29
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,88.49,68.85
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,79.4,61.63
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,76.52,59.45
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,73.57,57.19
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,68.63,53.41
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,63.59,49.42
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,56.65,43.52
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,49.66,37.34
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,36.57,25.71
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,25.85,15.56
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,12.96,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,27.89,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,88.59,61.84
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,168.23,134.75
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,253.66,208.86
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,326.56,271.07
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,421.02,348.35
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,235.8,195.57
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,36.72,25.16
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,51.79,37.6
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,66.96,49.88
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,71.79,53.53
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,76.65,57.19
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,129.44,99.69
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,183.81,142.62
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,196.11,151.68
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,208.37,160.68
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,154.24,117.42
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,102.7,76.2
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,158.47,119.95
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,214.7,163.27
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,189.0,143.14
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,163.97,123.59
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,146.32,109.53
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,128.98,95.75
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,129.8,96.35
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,130.55,96.9
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,119.17,88.0
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,108.04,79.3
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,109.65,80.6
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,111.18,81.85
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,175.01,131.48
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,235.92,178.24
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,175.19,131.92
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,115.68,86.01
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,98.56,72.72
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,81.65,59.52
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,98.11,72.87
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,113.82,85.69
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,129.75,98.46
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,143.55,114.96
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,145.84,117.46
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,148.45,120.29
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,135.95,110.22
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,117.74,95.23
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,102.46,82.71
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,86.87,69.69
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,70.95,56.07
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,55.38,42.44
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,38.77,27.67
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,21.96,12.45
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,11.06,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,1.97,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,3.78,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,9.86,2.47
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,15.97,7.71
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,23.63,14.24
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,31.31,20.72
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,39.4,27.39
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,47.52,33.96
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,26.75,16.61
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,6.1,0.0
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,6.87,0.02
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,7.65,0.62
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,158.73,123.6
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,326.38,254.28
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,367.06,284.23
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,407.19,313.61
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,489.38,375.04
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,548.33,418.3
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,585.9,445.57
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,621.55,471.27
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,623.94,472.18
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,624.77,472.15
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,437.01,332.77
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,233.36,176.83
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,291.94,221.71
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,337.47,255.76
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,393.44,297.9
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,444.46,335.62
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,293.45,223.08
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,148.59,111.92
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,94.68,69.8
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,41.04,27.26
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,115.62,86.51
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,186.25,141.72
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,177.85,135.24
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,169.6,129.01
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,141.63,107.68
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,114.52,86.83
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,74.35,54.8
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,31.45,21.24
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,19.51,11.14
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,7.63,0.95
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,6.48,0.0
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,2.75,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,5.3,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,10.62,3.23
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,15.97,7.92
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,22.47,13.52
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,29.0,19.05
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,27.48,17.67
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,25.96,16.28
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,38.67,26.8
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,51.43,37.21
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,44.9,31.59
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,38.38,26.04
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,90.8,68.79
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,146.84,113.66
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,421.9,333.13
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,689.56,531.56
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,484.61,375.22
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,263.14,202.46
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,493.22,379.51
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,698.15,526.17
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,622.97,469.15
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,567.47,427.18
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,444.52,336.1
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,343.66,259.68
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,270.9,205.34
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,194.46,147.13
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,376.64,286.63
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,527.33,396.37
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,362.9,274.6
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,202.72,153.26
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,284.49,216.0
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,355.58,268.62
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,276.01,208.77
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,204.84,155.2
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,142.77,107.55
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,80.9,59.27
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,105.31,78.95
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,128.19,97.35
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,127.92,97.39
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,127.52,101.99
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,133.66,107.64
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,149.63,121.53
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,134.15,108.99
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,121.57,98.82
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,106.03,86.13
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,90.17,72.91
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,73.97,58.96
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,57.5,44.49
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,41.62,30.33
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,25.41,15.57
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,12.94,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,56.5,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,121.33,90.2
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,200.47,161.07
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,301.76,246.66
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,188.6,154.76
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,49.99,36.57
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,42.49,30.23
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,35.18,23.94
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,61.09,45.3
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,89.11,67.97
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,127.69,98.88
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,166.89,129.6
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,253.24,197.32
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,325.08,251.9
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,363.2,279.34
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,400.74,306.03
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,332.26,253.16
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,248.63,188.85
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,262.08,198.65
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,275.28,207.85
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,393.08,295.49
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,490.31,365.05
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,337.66,253.6
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,185.19,138.93
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,179.48,134.89
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,173.8,130.51
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,168.52,126.21
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,163.25,121.94
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,179.07,134.31
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,194.4,146.26
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,327.21,246.39
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,435.32,323.55
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,404.34,299.6
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,373.49,276.12
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,302.12,224.36
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,246.95,185.35
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,209.83,158.3
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,183.47,139.38
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,179.52,136.07
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,179.68,144.44
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,139.15,111.55
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,97.02,76.84
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,92.66,73.51
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,88.18,70.01
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,75.33,59.42
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,62.36,48.54
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,49.62,37.64
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,36.74,26.39
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,25.2,16.12
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,13.69,5.79
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,6.83,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.38,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.75,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,1.89,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.03,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,4.17,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,5.31,0.0
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,271.21,223.42
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,533.36,422.53
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,602.86,468.01
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,672.97,514.37
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,724.36,547.49
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,784.6,585.75
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,767.82,571.47
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,754.78,560.53
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,576.98,433.23
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,372.62,281.32
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,681.8,510.95
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,933.82,679.2
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,935.39,675.38
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,922.9,666.07
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,825.96,598.32
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,709.12,515.91
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,809.37,588.43
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,860.66,623.29
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,831.14,603.36
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,798.58,582.07
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,760.98,556.12
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,720.9,527.99
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,677.17,497.19
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,631.4,464.08
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,582.18,427.08
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,531.35,387.74
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,478.45,345.6
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,422.32,299.82
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,363.5,250.73
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,303.42,200.02
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,243.55,151.09
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,184.6,107.14
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,126.74,74.57
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,87.7,68.45
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,85.4,66.82
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,76.55,59.62
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,73.94,57.67
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,71.29,55.64
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,67.01,52.3
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,62.67,48.81
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,56.12,43.26
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,49.52,37.46
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,39.4,28.34
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,27.41,17.29
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,13.74,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,14.08,6.26
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,24.43,14.88
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,26.75,16.69
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,29.08,18.5
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,43.75,30.4
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,58.49,42.17
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,71.74,52.68
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,85.57,63.57
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,239.57,184.49
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,392.44,297.23
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,549.36,411.03
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,703.74,516.95
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,840.86,610.51
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,941.75,674.99
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,930.45,666.67
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,915.32,657.45
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,883.31,638.2
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,863.18,626.58
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,833.38,608.36
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,800.53,587.79
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,762.59,561.03
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,722.15,531.95
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,678.03,501.21
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,631.83,467.94
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,581.23,429.7
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,529.54,389.36
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,477.06,346.9
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,421.33,300.78
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,363.05,251.76
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,304.76,202.39
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,246.15,154.22
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,188.56,111.36
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,155.34,105.08
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,178.85,143.24
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,161.88,130.02
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,149.89,120.84
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,129.44,104.29
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,108.99,87.52
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,96.7,77.6
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,83.97,67.08
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,70.95,56.05
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,57.6,44.43
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,43.46,31.84
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,29.1,18.75
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,14.85,1.25
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,117.53,25.55
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,244.38,191.64
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,332.63,271.53
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,430.49,354.62
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,506.57,416.77
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,586.35,478.58
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,645.68,519.9
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,709.44,562.65
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,762.86,597.32
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,814.93,630.06
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,856.22,653.22
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,894.95,674.11
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,915.27,685.86
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,942.79,702.66
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,962.15,713.13
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,977.72,721.24
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,985.47,725.28
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,989.2,726.92
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,986.52,723.16
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,979.71,716.92
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,966.93,707.9
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,950.11,696.42
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,927.16,680.09
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,900.45,661.4
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,868.12,639.91
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,832.49,616.19
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,791.94,587.96
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,748.65,556.57
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,701.76,521.71
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,652.56,484.34
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,599.87,443.63
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,545.49,400.43
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,488.29,353.7
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,430.03,304.89
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,369.98,253.86
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,309.69,202.44
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,248.59,152.05
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,188.06,107.3
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,127.46,74.52
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,81.03,62.39
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,79.0,61.09
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,76.86,59.65
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,73.42,56.97
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,69.85,54.17
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,60.58,46.67
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,56.52,43.51
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,50.7,38.58
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,44.86,33.46
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,36.74,26.17
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,28.68,18.56
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,14.12,1.74
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
