Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,113.8,38.62
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,232.7,181.84
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,322.01,260.34
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,421.06,342.3
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,496.88,402.21
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,576.41,461.55
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,640.8,505.57
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,702.17,544.97
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,755.5,578.57
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,807.52,610.43
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,848.69,634.97
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,887.27,657.5
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,918.07,675.95
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,934.04,684.83
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,952.13,694.03
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,966.47,700.86
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,974.51,704.5
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,978.58,705.84
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,975.35,702.05
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,968.05,695.91
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,955.77,687.49
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,939.5,676.69
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,916.3,661.58
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,889.45,644.21
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,857.5,623.55
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,822.35,600.74
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,782.77,572.77
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,740.54,542.17
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,694.41,509.22
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,646.05,473.71
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,594.0,434.44
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,540.37,392.69
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,484.48,348.72
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,427.5,302.27
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,368.4,252.46
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,309.03,202.16
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,248.74,152.79
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,182.1,103.63
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,121.53,71.05
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,85.65,66.25
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,83.51,64.86
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,81.24,63.33
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,77.98,60.96
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,68.87,53.57
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,64.72,50.33
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,60.5,46.94
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,54.85,42.18
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,49.21,37.22
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,39.72,28.75
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,30.18,19.87
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.9,2.82
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,47.03,17.05
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,99.84,76.08
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,171.16,138.14
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,235.97,193.89
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,302.91,250.48
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,393.58,324.02
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,259.17,212.68
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,90.75,69.92
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,74.74,56.59
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,60.74,44.83
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,110.35,85.27
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,162.32,126.72
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,216.02,169.4
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,290.82,227.76
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,215.9,167.91
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,164.27,126.32
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,171.9,132.18
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,179.47,137.92
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,223.05,171.51
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,266.39,204.34
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,233.26,178.52
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,201.1,153.51
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,229.62,175.16
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,257.57,196.03
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,253.01,192.35
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,248.42,188.75
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,201.68,152.62
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,156.05,117.2
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,146.79,110.08
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,137.71,103.04
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,186.75,141.06
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,233.5,176.82
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,342.55,255.51
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,412.41,296.77
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,356.92,249.08
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,302.27,202.57
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,240.46,152.21
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,184.78,111.27
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,153.36,103.86
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,160.8,128.74
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,125.35,100.04
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,93.25,73.71
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,89.9,71.19
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,86.4,68.5
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,81.09,64.35
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,72.82,57.54
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,64.35,50.39
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,55.74,42.87
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.02,32.39
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,32.2,21.5
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.27,4.19
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,93.79,45.24
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,187.83,145.27
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,267.6,214.88
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,356.41,289.48
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,310.68,252.85
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,251.62,203.41
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,291.44,234.96
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,331.66,265.8
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,234.84,186.36
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,109.85,83.34
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,212.55,165.36
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,307.64,238.71
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,371.84,287.64
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,457.03,351.2
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,555.23,424.34
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,674.76,510.11
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,822.71,618.39
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,936.35,697.11
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,934.54,692.77
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,928.85,686.76
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,916.97,678.1
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,901.3,667.06
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,870.58,644.8
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,851.7,630.9
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,821.08,609.63
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,787.47,586.06
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,663.15,491.08
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,528.17,388.82
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,507.22,373.91
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,485.51,357.83
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,520.19,383.13
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,517.57,377.51
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,464.27,333.7
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,408.96,287.56
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,328.87,231.36
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,291.26,212.08
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,266.82,192.62
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,238.81,171.43
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,162.96,111.9
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,91.28,70.04
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,89.36,68.9
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,87.31,67.6
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,83.97,65.08
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,80.49,62.42
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,75.63,58.68
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,70.64,54.74
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,61.25,46.81
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,53.85,40.37
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,42.74,30.61
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,31.56,20.51
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,15.92,4.31
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,89.79,47.8
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,175.98,136.45
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,248.76,200.13
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,328.64,267.7
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,236.87,193.09
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,104.89,81.77
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,231.61,187.12
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,339.65,274.19
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,533.98,427.71
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,714.91,564.14
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,760.71,594.71
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,804.76,623.95
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,700.78,542.61
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,555.28,429.56
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,748.73,575.83
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,912.27,692.6
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,922.79,698.03
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,920.37,695.45
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,918.88,692.63
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,913.61,687.32
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,902.82,679.46
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,888.33,669.14
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,868.99,654.23
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,846.04,636.56
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,721.86,541.64
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,584.64,436.95
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,479.37,358.56
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,376.7,281.21
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,396.97,296.53
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,413.72,308.71
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,417.79,311.47
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,416.72,309.93
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,314.7,234.86
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,230.79,173.14
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,281.9,207.97
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,312.77,224.81
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,263.37,179.59
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,199.52,125.92
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,165.54,116.16
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,181.7,144.39
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,152.47,121.2
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,131.78,104.81
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,102.89,81.16
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,72.77,56.17
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,62.14,47.49
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,51.39,38.55
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,62.65,48.32
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,72.97,57.07
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,53.88,40.38
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,34.36,23.09
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,17.84,6.08
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,104.27,61.96
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,206.25,163.92
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,300.93,247.52
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,413.8,343.66
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,491.29,407.22
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,572.47,470.89
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,644.13,524.57
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,717.34,576.21
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,767.03,607.71
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,819.78,640.55
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,864.96,667.06
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,907.79,691.32
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,927.58,699.41
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,954.67,712.52
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,974.34,720.89
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,990.25,726.84
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,997.59,727.85
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,1000.83,726.37
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,997.09,721.03
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,989.18,713.25
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,974.87,703.43
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,956.5,691.17
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,932.87,674.27
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,905.42,655.03
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,872.37,633.48
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,836.03,609.71
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,794.74,580.87
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,750.67,549.38
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,702.36,513.94
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,651.77,476.01
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,598.29,435.16
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,543.04,391.74
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,485.05,344.74
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,425.97,295.71
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,365.13,244.69
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,304.13,193.59
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,242.12,144.02
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,180.6,100.72
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,119.74,71.21
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,81.97,62.57
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,79.97,61.18
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,77.86,59.65
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,75.41,57.84
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,72.93,56.0
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,63.14,48.09
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,58.79,44.66
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,53.7,40.39
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,48.67,36.0
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,39.87,28.27
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,31.07,20.24
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,15.28,4.73
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,107.97,67.95
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,213.64,169.67
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,293.89,239.75
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,387.88,318.38
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,461.42,378.28
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,538.36,438.51
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,602.86,486.32
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,668.31,532.75
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,721.3,569.38
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,773.28,604.66
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,815.34,631.33
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,850.19,652.55
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,880.97,670.65
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,908.64,686.49
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,928.78,697.63
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,945.31,706.41
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,953.79,710.73
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,944.25,703.09
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,941.05,698.91
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,933.94,692.19
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,921.2,682.97
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,904.67,671.33
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,881.0,653.89
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,853.96,634.27
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,822.67,612.65
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,788.5,587.95
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,748.02,557.14
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,715.41,531.19
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,668.88,496.22
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,620.55,459.23
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,568.47,418.58
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,516.27,376.93
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,462.34,333.01
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,408.08,287.87
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,320.26,226.45
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,285.03,209.43
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,230.25,170.37
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,191.46,143.5
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,182.78,137.08
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,183.53,145.52
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,171.38,136.39
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,158.81,126.86
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,98.75,77.59
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,25.21,15.86
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,21.35,12.69
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,17.51,9.47
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,48.71,36.4
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,73.58,57.61
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,54.01,40.53
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,33.88,22.78
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,18.6,7.41
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.58,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,70.9,43.44
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,130.43,100.19
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,192.1,153.18
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,257.29,207.93
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,273.52,221.33
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,272.49,220.18
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,206.59,165.02
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,109.64,83.83
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,158.64,123.5
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,225.56,176.55
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,175.12,135.39
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,142.91,108.8
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,141.71,107.37
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,140.77,106.15
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,205.03,155.91
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,270.06,205.18
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,249.79,189.11
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,230.18,173.72
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,341.28,257.53
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,435.77,326.6
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,525.13,392.23
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,592.5,440.95
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,391.15,293.47
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,180.42,133.97
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,357.99,268.9
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,527.21,391.86
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,462.87,343.98
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,409.77,304.7
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,304.88,227.38
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,204.46,152.08
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,372.76,278.59
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,505.28,371.05
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,436.7,318.71
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,384.79,280.26
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,280.41,205.08
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,200.53,149.4
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,185.35,138.5
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,170.58,127.86
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,157.09,118.09
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,145.19,114.43
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,156.44,124.22
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,178.27,142.7
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,148.89,119.05
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,121.0,96.41
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,119.16,95.44
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,114.54,92.01
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,94.99,75.61
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,74.8,58.36
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,53.51,39.96
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,31.41,20.66
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,16.95,6.52
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,13.15,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,113.9,77.48
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,198.32,158.96
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,279.97,230.99
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,370.97,308.84
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,442.46,367.57
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,525.46,432.79
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,592.09,482.99
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,659.85,532.39
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,712.47,568.53
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,764.09,602.96
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,809.13,632.07
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,846.46,655.24
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,719.42,556.8
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,541.27,417.94
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,762.22,583.6
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,946.18,708.44
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,955.05,710.18
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,945.8,701.32
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,944.79,696.84
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,939.86,689.77
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,926.93,677.11
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,910.16,662.08
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,889.28,644.99
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,864.74,625.65
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,833.11,604.11
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,798.45,579.87
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,760.19,551.23
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,719.24,520.42
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,673.91,487.97
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,626.42,453.13
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,575.93,415.41
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,523.62,375.03
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,468.22,330.64
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,411.78,284.29
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,353.74,236.05
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,295.18,187.43
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,235.73,140.34
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,169.36,94.02
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,109.35,65.93
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,84.91,64.94
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,82.77,63.57
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,80.51,62.06
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,77.32,59.65
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,74.0,57.1
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,64.54,49.46
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,60.66,46.43
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,55.04,41.8
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,49.39,36.96
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,41.03,29.63
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,32.68,22.0
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,20.32,9.4
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,7.87,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,24.33,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,131.17,91.3
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,220.65,176.2
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,296.49,243.1
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,385.48,318.61
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,455.92,376.62
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,529.5,434.93
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,357.6,294.02
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,110.27,85.87
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,72.85,54.83
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,40.65,28.03
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,56.92,41.21
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,73.32,54.3
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,96.66,72.99
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,120.22,91.67
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,181.48,140.08
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,243.62,188.09
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,318.3,245.38
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,374.82,287.92
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,427.73,327.03
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,478.91,364.15
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,535.61,405.69
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,572.03,432.13
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,554.37,417.57
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,536.26,402.99
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,426.0,321.51
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,332.57,251.22
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,368.98,278.85
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,402.09,303.37
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,403.02,304.62
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,402.25,304.59
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,473.28,357.85
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,508.3,379.22
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,455.87,335.05
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,402.96,289.87
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,346.25,242.13
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,295.58,199.71
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,245.6,162.35
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,204.45,136.62
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,161.48,115.84
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,148.36,119.48
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,139.07,112.12
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,129.06,104.13
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,117.8,95.03
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,105.79,85.21
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,102.36,82.77
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,95.31,77.12
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,82.24,66.09
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,68.86,54.5
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,53.51,40.88
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,37.87,26.73
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,22.1,11.13
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.36,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,10.64,2.48
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,19.05,10.36
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,30.58,20.51
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,42.42,30.88
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,56.2,42.78
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,69.92,54.44
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,83.58,65.76
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,97.21,76.86
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,204.65,167.66
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,306.8,251.78
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,195.45,158.85
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,83.93,64.63
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,60.13,44.69
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,36.95,25.27
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,95.17,73.43
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,155.97,122.74
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,123.21,95.74
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,91.34,69.53
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,97.38,74.37
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,103.39,79.15
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,169.47,132.65
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,235.55,185.23
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,321.37,252.63
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,393.03,307.78
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,343.2,268.87
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,288.04,225.8
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,438.45,343.92
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,560.68,435.82
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,319.67,250.8
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,90.61,68.21
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,177.77,138.25
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,260.02,202.66
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,283.76,220.71
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,305.61,236.94
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,281.61,218.02
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,258.45,199.92
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,182.34,141.16
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,112.3,86.54
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,101.93,78.39
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,91.79,73.68
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,79.52,63.38
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,66.96,52.76
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,71.15,56.62
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,74.96,60.16
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,65.04,51.82
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,55.06,43.29
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,50.99,39.76
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,55.49,43.65
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,43.64,32.94
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.11,24.02
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.23,11.03
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
