Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.73,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,22.76,4.75
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,78.68,57.54
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,133.72,105.3
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,193.96,156.68
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,269.72,219.43
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,330.05,268.14
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,393.62,317.89
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,449.27,360.0
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,506.76,402.3
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,572.23,448.87
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,622.56,483.41
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,663.98,509.76
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,704.11,534.61
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,737.51,556.15
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,768.92,576.09
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,794.07,590.59
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,816.74,603.27
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,832.92,610.78
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,842.42,613.92
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,846.61,614.26
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,847.2,612.3
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,838.4,605.27
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,826.13,596.07
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,739.89,534.06
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,648.03,468.45
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,630.85,455.86
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,612.52,441.94
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,648.72,469.32
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,663.17,480.12
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,568.17,411.19
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,486.11,352.12
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,472.17,341.83
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,453.12,326.58
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,395.93,285.33
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,354.56,256.16
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,332.16,234.47
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,293.96,199.24
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,257.47,175.89
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,224.45,158.02
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,182.88,142.9
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,163.2,127.75
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,157.11,123.56
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,164.15,129.93
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,135.5,107.08
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,117.98,93.15
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,109.5,86.69
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,100.57,79.69
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,88.65,70.0
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,76.47,59.84
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,61.78,47.23
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,46.86,34.11
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,30.17,19.08
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,12.97,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,13.74,1.27
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,65.75,46.88
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,110.86,85.52
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,154.17,122.25
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,199.36,159.71
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,242.89,194.83
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,288.46,230.51
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,275.99,218.35
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,242.5,189.84
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,272.04,212.21
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,301.38,233.82
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,284.2,218.72
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,266.12,203.19
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,249.76,189.99
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,218.31,165.4
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,228.13,172.23
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,237.88,178.81
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,247.09,185.59
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,256.16,192.26
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,227.31,170.31
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,199.22,149.01
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,223.43,167.05
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,247.23,184.36
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,249.55,185.65
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,251.7,186.9
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,285.76,212.09
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,324.7,240.32
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,324.73,240.02
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,324.24,239.62
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,261.64,194.64
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,202.73,151.61
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,128.12,95.15
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,53.58,37.12
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,40.29,26.74
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,27.06,16.22
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,43.69,29.64
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,60.33,43.05
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,65.32,47.22
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,70.31,51.45
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,106.23,84.21
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,139.23,111.87
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,136.54,109.91
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,133.69,107.9
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,86.12,68.23
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,32.9,22.9
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,28.27,19.05
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,23.65,15.13
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,19.42,11.46
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,15.21,7.75
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,11.39,4.35
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,7.58,0.93
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,4.54,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,9.12,0.0
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,24.87,14.83
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,42.1,30.01
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,65.44,50.35
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,88.93,70.65
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,110.5,88.85
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,132.37,106.91
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,218.63,178.95
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,313.3,255.45
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,314.95,254.77
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,296.84,238.76
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,281.29,224.62
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,264.92,209.88
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,352.18,278.38
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,459.02,359.05
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,482.55,374.6
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,505.03,389.61
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,475.21,364.89
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,427.1,327.09
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,462.1,352.48
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,511.3,387.3
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,430.8,326.88
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,368.17,279.48
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,324.62,246.88
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,273.86,208.48
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,297.41,226.33
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,325.98,247.55
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,319.17,241.76
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,312.24,236.06
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,281.53,213.07
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,253.58,192.11
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,224.59,170.23
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,196.29,148.72
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,225.75,171.32
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,244.76,185.6
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,231.03,175.15
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,227.49,172.66
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,233.22,175.17
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,228.07,170.49
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,202.87,163.59
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,181.12,146.33
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,138.33,111.43
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,93.37,74.13
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,85.34,67.65
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,77.25,61.02
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,67.36,52.87
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,57.39,44.54
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,47.52,36.05
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,37.48,27.29
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,28.25,19.14
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,19.04,10.9
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,11.78,4.25
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,17.53,8.62
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,27.51,17.36
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,40.74,28.75
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,54.45,40.43
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,69.47,53.02
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,84.41,65.35
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,99.75,77.69
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,115.04,89.77
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,86.05,65.54
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,60.0,43.87
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,78.59,58.78
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,97.78,73.95
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,103.83,78.57
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,109.87,83.19
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,197.67,152.64
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,305.52,235.31
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,304.89,233.48
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,287.56,219.36
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,240.54,182.82
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,195.0,147.39
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,412.86,313.41
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,598.63,446.64
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,558.64,414.79
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,519.45,384.89
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,436.16,324.68
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,365.78,273.0
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,301.47,225.37
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,238.15,177.87
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,301.19,225.21
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,357.05,266.13
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,256.44,191.63
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,161.23,119.96
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,245.01,183.27
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,317.98,236.57
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,300.07,221.72
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,285.88,209.57
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,255.4,187.49
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,226.45,167.67
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,199.47,158.84
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,186.8,149.1
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,133.13,105.83
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,89.59,70.16
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,108.45,86.29
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,133.99,108.03
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,119.86,96.72
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,105.28,84.88
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,79.84,63.47
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,57.62,44.45
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,49.39,37.23
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,38.81,27.75
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.4,17.24
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,15.99,2.36
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,17.14,8.37
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,26.73,16.8
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,39.29,27.6
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,52.54,38.83
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,49.06,35.8
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,46.74,33.68
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,49.84,36.07
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,52.96,38.42
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,91.09,69.45
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,131.08,101.35
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,108.03,82.24
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,86.29,64.37
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,150.4,115.56
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,216.16,166.91
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,342.88,264.62
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,473.17,360.93
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,566.53,430.18
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,675.49,508.36
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,404.35,308.8
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,112.99,83.45
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,224.47,170.08
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,349.62,263.7
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,418.78,313.97
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,483.93,360.27
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,552.68,410.38
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,608.62,450.14
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,557.23,412.29
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,509.37,377.36
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,554.68,412.11
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,569.43,421.59
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,493.96,363.96
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,434.09,319.94
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,414.9,300.83
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,373.31,260.77
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,320.36,215.92
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,266.92,171.36
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,213.88,130.34
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,154.24,91.13
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,139.51,110.1
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,187.79,149.76
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,156.04,124.51
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,124.39,99.07
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,122.31,97.75
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,123.71,99.3
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,112.18,90.16
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,100.2,80.49
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,87.06,69.48
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,73.5,57.89
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,59.42,45.7
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,45.01,32.93
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,30.75,20.0
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,16.01,3.06
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,8.65,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,17.77,5.64
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,61.53,44.83
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,113.08,89.64
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,155.83,127.19
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,201.88,167.03
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,188.24,154.73
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,155.63,125.98
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,117.06,93.11
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,90.88,70.45
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,206.1,166.09
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,318.42,256.11
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,448.11,358.35
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,583.93,460.89
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,463.4,364.56
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,337.1,263.02
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,321.41,249.94
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,305.84,236.68
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,188.79,145.48
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,94.49,70.48
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,136.1,103.48
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,177.72,135.81
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,166.76,126.79
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,155.91,118.0
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,288.15,219.39
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,410.04,308.95
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,390.8,293.97
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,371.95,279.87
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,256.83,193.66
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,144.39,107.71
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,221.15,166.75
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,291.93,219.83
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,254.81,191.85
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,216.55,163.09
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,288.1,216.63
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,341.42,254.6
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,247.27,185.15
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,158.29,119.51
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,170.51,129.55
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,181.07,138.36
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,134.17,107.03
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,86.94,67.99
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,117.48,94.08
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,145.15,117.79
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,136.67,111.06
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,134.54,109.7
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,119.93,97.9
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,105.01,85.64
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,84.08,67.78
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,64.78,51.06
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,54.73,42.22
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,44.57,33.01
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,31.0,20.55
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,17.4,4.62
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.2,0.29
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,11.39,4.0
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,15.97,8.02
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,20.56,12.0
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,19.04,10.69
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,17.53,9.36
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,17.54,9.3
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.23
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.2
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,17.6,9.16
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,26.46,16.53
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,35.35,23.87
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,43.12,30.22
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,50.91,36.56
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,66.11,48.85
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,81.61,61.25
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,77.33,57.64
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,73.07,54.09
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,117.18,89.49
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,161.45,124.14
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,384.61,296.27
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,578.81,435.08
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,621.77,463.1
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,649.17,481.27
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,600.34,444.89
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,550.08,408.13
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,540.68,400.95
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,529.45,391.99
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,458.43,340.1
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,396.71,295.04
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,351.32,261.86
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,309.22,230.87
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,259.03,194.09
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,218.01,163.85
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,220.77,165.94
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,227.77,171.08
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,212.76,160.01
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,197.8,149.29
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,187.96,149.9
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,169.63,135.55
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,161.9,130.02
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,163.48,132.1
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,150.89,122.18
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,133.68,108.31
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,119.56,97.04
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,104.97,85.16
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,81.55,65.41
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,58.27,45.39
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,50.47,38.54
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.26,29.33
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,28.86,18.81
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,17.47,5.26
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,33.31,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,100.16,60.05
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,172.05,133.19
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,251.02,201.33
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,166.48,134.85
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,35.16,24.21
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,280.13,230.62
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,528.45,422.59
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,372.11,297.52
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,140.65,109.6
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,159.61,125.0
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,178.68,139.48
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,187.77,145.82
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,196.86,152.15
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,182.38,140.1
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,168.43,128.61
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,212.69,162.46
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,256.98,195.51
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,343.61,260.21
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,413.02,310.57
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,497.94,371.37
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,562.88,416.64
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,732.49,540.58
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,843.33,618.17
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,823.7,603.02
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,800.55,586.94
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,769.93,565.46
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,736.63,541.76
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,699.92,514.22
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,661.07,484.71
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,618.24,452.74
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,573.49,418.54
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,526.15,381.48
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,477.46,342.36
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,426.13,300.24
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,373.89,256.51
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,319.95,211.21
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,259.98,162.1
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,204.1,119.33
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,148.98,84.72
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,94.7,72.95
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,91.26,70.41
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,89.66,69.47
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,81.06,62.69
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,78.8,61.05
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,76.45,59.31
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,72.86,56.63
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,69.18,53.82
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,63.76,49.33
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,58.24,44.62
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,50.45,37.95
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.29,28.98
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,28.88,18.61
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.48,5.64
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,16.32,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,44.21,23.67
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,109.73,82.41
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,170.09,134.17
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,112.27,88.35
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,46.97,33.66
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,118.67,93.49
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,190.19,151.63
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,134.8,105.61
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,75.4,56.14
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,133.83,103.36
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,194.33,151.08
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,304.22,236.94
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,419.6,323.6
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,381.8,293.17
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,360.67,275.67
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,312.14,237.69
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,249.06,188.67
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,369.59,279.81
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,473.3,355.21
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,415.77,311.07
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,359.67,268.49
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,333.89,249.33
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,296.91,221.76
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,344.58,256.93
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,378.46,281.37
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,493.32,365.66
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,591.57,434.87
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,478.28,352.23
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,375.54,277.04
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,288.68,214.11
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,206.62,153.33
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,303.25,225.27
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,382.02,281.4
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,296.92,219.42
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,219.99,163.58
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,206.51,153.79
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,193.34,144.08
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,217.35,155.96
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,221.89,155.93
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,176.74,139.04
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,164.77,129.89
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,138.08,108.87
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,132.56,104.97
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,125.99,99.95
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,118.84,94.42
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,111.15,88.55
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,104.75,83.65
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,93.77,74.59
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,82.57,65.13
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,67.53,52.26
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,52.21,38.83
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,34.49,23.11
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,16.18,5.09
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,24.0,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,70.82,41.66
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,135.04,101.86
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,216.16,170.55
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,139.32,110.43
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,42.11,29.47
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,62.79,46.63
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,84.03,63.96
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,251.77,202.07
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,426.35,338.46
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,471.79,370.59
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,517.04,402.42
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,536.46,413.76
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,553.04,422.99
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,422.01,323.22
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,286.74,218.04
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,247.97,188.45
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,227.45,172.32
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,226.98,171.69
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,226.54,171.06
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,194.78,146.35
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,163.76,122.26
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,154.15,114.83
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,144.63,107.42
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,176.72,131.69
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,208.33,155.22
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,216.19,161.02
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,223.69,166.61
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,430.36,321.91
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,600.18,442.22
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,570.87,419.56
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,540.13,396.46
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,448.63,329.27
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,374.27,275.34
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,317.29,234.16
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,260.21,192.86
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,273.4,191.69
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,265.85,170.62
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,189.21,126.37
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,188.86,141.47
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,174.79,137.68
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,163.55,129.03
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,152.17,120.2
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,150.34,119.12
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,123.72,97.69
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,100.36,78.73
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,94.73,74.5
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,88.92,70.03
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,81.37,63.96
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,73.68,57.59
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,62.11,47.67
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,49.57,36.62
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,34.27,22.92
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,18.79,7.16
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
