Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,29.17,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,91.76,56.32
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,158.24,120.04
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,231.83,183.12
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,295.25,236.89
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,364.21,293.53
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,253.06,203.91
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,101.62,77.85
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,119.21,91.91
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,137.01,105.72
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,153.76,118.71
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,170.6,131.65
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,186.2,143.21
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,201.8,154.65
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,136.62,103.24
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,75.07,54.31
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,79.54,57.63
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,84.0,60.89
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,87.65,63.64
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,91.29,66.38
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,94.12,68.35
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,96.93,70.3
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,139.24,103.08
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,181.3,135.25
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,193.36,143.99
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,205.12,152.49
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,209.5,155.72
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,213.63,158.78
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,211.02,156.78
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,208.33,154.76
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,221.94,165.0
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,234.98,174.76
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,250.72,186.15
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,265.29,196.57
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,328.11,236.95
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,370.28,255.57
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,315.98,218.28
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,301.47,215.13
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,257.76,182.64
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,223.64,159.61
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,185.65,145.85
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,171.96,135.32
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,139.56,109.73
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,112.4,88.06
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,117.77,92.85
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,127.22,101.03
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,115.85,92.13
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,104.02,82.73
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,91.05,72.01
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,77.66,60.73
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,63.46,48.62
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,49.3,36.25
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,34.19,22.84
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,18.93,7.59
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,9.44,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,19.4,7.95
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,56.76,40.11
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,92.45,70.44
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,141.46,111.57
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,184.56,147.37
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,230.91,185.38
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,279.18,224.19
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,208.04,165.23
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,109.13,83.12
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,230.16,181.05
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,363.56,285.08
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,483.56,376.75
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,590.49,456.14
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,475.38,365.83
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,354.11,270.05
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,491.53,374.09
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,628.55,473.28
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,642.03,481.66
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,653.9,489.44
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,574.28,428.67
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,510.66,379.14
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,461.3,342.89
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,427.43,317.52
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,395.21,293.16
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,363.97,269.52
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,397.27,293.99
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,427.73,315.98
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,351.62,260.26
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,278.46,206.29
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,284.26,210.69
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,286.7,212.44
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,347.94,257.24
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,392.89,288.67
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,364.08,267.34
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,336.19,246.75
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,318.43,231.83
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,297.01,213.94
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,254.48,176.69
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,197.57,132.61
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,162.24,127.08
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,173.15,136.27
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,172.98,136.78
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,169.39,134.58
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,150.2,119.37
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,137.16,109.11
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,125.63,100.19
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,113.82,90.88
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,98.63,78.36
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,84.15,66.2
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,66.99,51.62
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,49.59,36.52
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,32.51,21.42
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,14.49,4.67
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.21
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,18.67,9.41
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,29.04,18.26
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,41.76,28.93
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,54.95,39.83
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,141.57,111.66
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,242.14,193.09
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,156.92,123.26
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,78.72,58.36
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,51.84,36.5
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,26.05,15.51
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,55.79,39.33
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,86.25,63.32
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,108.68,80.86
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,131.24,98.35
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,210.56,159.62
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,308.59,233.32
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,260.76,196.55
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,231.34,173.88
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,212.31,159.25
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,193.67,144.91
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,193.08,144.31
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,192.42,143.67
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,284.16,212.39
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,365.36,271.44
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,303.43,225.51
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,239.73,178.12
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,296.54,220.52
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,345.77,256.52
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,335.12,248.52
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,324.51,240.71
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,323.75,239.62
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,321.78,237.53
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,324.69,239.1
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,324.33,237.92
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,271.45,199.6
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,223.68,165.33
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,207.44,153.51
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,191.55,142.12
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,158.92,123.93
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,115.5,89.25
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,138.06,107.91
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,162.39,127.98
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,147.51,116.33
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,132.24,104.29
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,118.22,93.34
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,103.92,81.95
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,89.04,69.87
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,75.29,58.48
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,59.47,45.05
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,43.56,31.29
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,28.88,18.4
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,13.72,4.31
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,5.9,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,11.41,2.41
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,29.64,18.16
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,49.21,34.65
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,73.95,55.27
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,107.52,82.85
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,51.52,37.0
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,10.66,3.13
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,59.53,43.09
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,113.51,86.43
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,131.44,100.45
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,149.5,114.47
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,165.9,127.06
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,182.35,139.61
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,286.2,220.48
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,377.74,289.86
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,472.68,361.23
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,548.91,417.6
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,429.42,326.72
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,279.3,211.62
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,486.39,369.58
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,670.09,502.51
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,536.64,402.96
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,408.42,306.47
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,611.0,459.85
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,764.15,569.9
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,736.46,548.53
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,706.27,526.52
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,627.41,466.72
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,553.91,410.72
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,568.23,422.53
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,557.75,413.84
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,448.22,330.88
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,375.17,277.41
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,378.01,277.37
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,368.28,266.36
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,323.38,232.91
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,294.67,212.58
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,257.1,181.61
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,221.24,155.03
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,185.08,145.57
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,189.75,149.73
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,176.94,140.09
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,152.98,121.3
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,130.04,102.91
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,115.66,91.41
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,115.6,91.91
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,111.33,88.83
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,98.37,78.17
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,85.03,66.97
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,70.38,54.52
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,54.71,40.89
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,37.36,25.58
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,19.54,8.81
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,15.91,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,44.35,25.63
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,99.29,73.55
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,166.37,130.04
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,138.94,109.31
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,96.49,74.43
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,52.14,37.81
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,14.47,6.36
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,53.71,38.6
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,95.83,72.55
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,55.71,39.79
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,18.37,9.33
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,79.36,58.52
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,144.5,109.93
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,97.23,72.02
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,52.47,36.21
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,116.42,86.58
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,182.29,137.33
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,180.2,135.39
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,178.16,133.6
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,184.35,137.94
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,190.41,142.16
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,199.87,149.1
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,209.15,155.88
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,203.11,150.85
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,197.06,145.87
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,228.78,169.53
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,259.6,192.24
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,234.4,173.3
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,209.69,154.8
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,221.39,163.44
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,232.58,171.54
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,311.15,228.79
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,374.31,272.64
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,338.04,245.86
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,299.15,217.91
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,296.03,213.33
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,293.2,208.21
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,257.31,178.2
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,221.23,151.47
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,139.75,107.56
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,92.08,69.87
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,121.6,94.26
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,154.22,120.97
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,116.29,90.67
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,79.43,60.84
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,75.65,58.14
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,71.75,55.21
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,65.46,50.19
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,58.95,44.84
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,51.95,38.87
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.58,30.66
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,31.88,21.09
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.23,10.3
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,23.89,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,73.43,46.36
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,135.55,102.19
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,205.53,161.6
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,139.82,110.38
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,43.66,30.62
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,53.47,38.65
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,63.56,46.72
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,76.23,56.75
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,88.9,66.62
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,125.76,95.79
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,163.19,124.87
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,195.26,149.37
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,227.47,173.62
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,174.03,131.64
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,122.9,91.34
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,375.15,287.07
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,623.62,467.13
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,559.76,417.78
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,511.91,380.82
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,505.13,374.44
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,483.12,357.23
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,553.52,408.14
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,605.88,445.21
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,638.63,467.46
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,656.83,479.43
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,651.24,475.01
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,642.66,468.49
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,653.06,478.14
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,649.22,476.3
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,606.79,443.96
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,562.61,409.75
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,487.27,353.14
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,438.03,317.13
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,412.6,293.75
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,365.15,249.87
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,313.75,206.93
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,263.56,166.07
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,211.09,126.45
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,151.75,88.72
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,99.77,76.21
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,97.88,74.94
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,96.84,74.49
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,95.68,73.94
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,92.96,71.97
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,90.08,69.85
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,86.15,66.99
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,82.08,63.96
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,72.58,56.25
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,65.01,50.0
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,56.32,42.59
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,47.55,34.87
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,35.41,23.98
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,23.23,11.91
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,11.15,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,23.53,11.39
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,62.78,44.91
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,109.47,84.29
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,150.48,119.04
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,194.33,155.68
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,219.89,176.35
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,244.12,195.36
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,380.28,304.39
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,532.99,421.08
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,563.31,440.57
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,590.66,458.11
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,510.41,394.15
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,421.1,322.99
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,313.94,241.0
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,210.65,160.11
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,490.46,375.34
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,741.35,553.65
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,542.23,407.24
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,327.06,245.09
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,269.32,201.99
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,229.34,171.4
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,300.19,224.31
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,358.35,266.66
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,401.98,297.74
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,442.9,326.38
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,606.12,448.58
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,707.08,521.91
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,671.85,495.05
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,634.82,467.29
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,601.54,441.21
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,558.1,407.41
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,497.67,361.13
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,452.04,326.81
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,364.15,264.09
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,306.07,224.87
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,294.95,215.17
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,286.74,207.08
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,264.86,188.05
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,222.24,156.32
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,187.07,146.89
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,190.93,150.44
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,164.25,129.74
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,145.95,115.62
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,113.86,89.72
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,85.14,66.22
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,81.33,63.45
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,77.38,60.48
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,72.67,56.65
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,65.0,50.19
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,56.32,42.79
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,47.56,35.06
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,35.4,24.12
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,23.23,12.18
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,9.11,2.0
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,12.16,4.59
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,12.17,4.59
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,12.18,4.58
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,9.52,2.31
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,6.86,0.05
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,121.0,93.48
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,247.34,190.82
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,376.83,287.25
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,510.99,381.32
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,655.84,486.17
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,796.47,585.02
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,814.14,596.48
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,828.6,606.93
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,837.68,614.34
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,843.36,619.36
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,841.08,618.78
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,835.23,615.68
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,825.12,608.39
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,811.49,598.72
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,791.36,584.9
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,775.84,573.73
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,746.68,551.85
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,714.8,527.94
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,679.68,501.98
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,634.07,468.38
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,594.61,437.91
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,553.23,405.31
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,509.13,369.93
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,463.1,332.2
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,414.35,291.64
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,362.22,247.89
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,308.93,203.08
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,255.13,158.75
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,201.27,117.86
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,148.05,85.05
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,93.67,72.01
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,90.15,69.41
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,88.58,68.34
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,86.87,67.16
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,78.21,60.08
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,76.22,58.54
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,72.99,56.19
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,69.68,53.73
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,66.29,51.01
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,63.01,48.29
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,53.03,39.9
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,45.16,33.03
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.25,23.25
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,23.35,12.51
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,17.36,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,48.6,29.6
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,93.53,69.53
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,151.28,118.42
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,200.37,159.84
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,254.1,204.15
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,227.92,182.76
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,192.35,152.89
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,213.47,169.04
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,233.99,184.21
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,268.92,211.06
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,303.98,237.58
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,302.88,234.97
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,300.74,231.71
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,230.95,177.28
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,153.61,116.4
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,227.64,173.6
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,320.09,242.8
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,315.85,238.3
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,311.59,234.17
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,181.39,135.54
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,71.65,50.56
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,177.15,132.1
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,282.98,211.47
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,263.39,196.49
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,244.13,182.07
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,154.82,114.54
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,67.01,46.83
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,66.55,46.53
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,66.09,46.18
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,55.59,38.01
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,45.13,29.85
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,59.38,41.04
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,73.51,52.11
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,55.5,38.16
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,37.16,23.83
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,41.38,27.29
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,45.6,30.76
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,45.16,30.55
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,44.72,30.34
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,51.25,37.49
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,57.79,43.08
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,109.69,86.75
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,154.9,124.71
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,138.83,111.73
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,131.49,106.04
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,120.61,97.3
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,109.28,88.08
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,99.25,79.81
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,86.34,68.91
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,70.39,55.25
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,54.12,41.01
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,37.33,26.02
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,19.68,9.82
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,24.81,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,74.56,48.14
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,133.34,100.56
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,199.62,156.44
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,214.32,170.04
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,225.29,179.34
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,201.07,159.6
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,169.34,133.08
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,365.41,289.57
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,579.34,446.62
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,625.99,476.22
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,671.74,506.39
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,709.37,529.35
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,745.05,550.6
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,773.59,568.64
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,799.51,584.94
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,709.58,519.44
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,602.43,441.91
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,555.31,408.63
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,523.96,385.18
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,464.54,342.26
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,421.82,310.71
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,425.22,313.24
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,427.94,314.98
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,532.28,389.4
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,623.84,451.71
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,625.7,452.43
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,623.79,451.22
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,595.37,431.05
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,566.61,410.65
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,545.62,395.88
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,517.72,375.71
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,496.7,358.61
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,463.1,329.63
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,406.19,288.42
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,370.15,265.07
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,323.66,222.29
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,259.58,163.34
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,206.91,123.61
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,155.06,91.64
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,121.28,94.56
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,171.77,135.84
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,172.41,136.63
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,172.4,137.05
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,100.63,78.7
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,10.68,3.44
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,9.52,2.51
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,8.37,1.56
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,6.84,0.26
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.31,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.17,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.03,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,1.89,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
