Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.02,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.54,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.44,0.0
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,8.35,1.37
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,18.28,9.7
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,28.25,17.99
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,64.35,47.8
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,103.55,79.63
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,201.54,159.13
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,294.42,232.23
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,373.27,292.28
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,436.67,339.33
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,303.46,235.99
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,177.12,135.74
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,286.1,220.29
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,383.72,293.07
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,362.93,276.27
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,342.36,260.12
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,517.76,392.42
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,685.37,511.94
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,655.94,487.7
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,625.39,464.02
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,550.33,408.21
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,480.08,355.73
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,451.26,334.46
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,423.31,313.63
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,494.2,365.07
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,549.74,403.14
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,540.95,395.62
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,522.64,381.21
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,482.47,351.13
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,441.06,320.37
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,408.92,291.48
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,364.61,248.83
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,311.27,203.87
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,257.48,159.45
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,218.43,142.44
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,235.3,170.8
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,139.3,109.35
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,81.92,62.81
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,80.58,62.11
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,79.14,61.25
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,76.16,58.98
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,73.02,56.56
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,69.87,54.24
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,61.52,47.42
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,56.53,43.29
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,51.42,38.96
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,45.59,33.95
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,39.75,28.73
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,30.91,20.72
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,22.02,11.98
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,5.51,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,10.64,2.35
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,20.21,11.04
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,29.81,19.41
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,40.71,28.74
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,52.08,38.3
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,145.85,117.23
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,254.93,206.12
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,321.77,258.73
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,407.98,324.65
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,576.3,453.91
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,719.17,557.01
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,752.66,577.54
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,783.68,597.14
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,727.37,553.07
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,614.83,466.4
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,659.1,498.67
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,719.24,540.2
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,807.1,605.31
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,865.08,644.72
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,861.36,639.98
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,853.77,633.24
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,541.35,411.71
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,184.14,137.59
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,238.97,179.82
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,292.8,219.93
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,291.47,218.64
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,289.91,217.37
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,385.13,288.27
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,467.09,347.22
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,445.74,330.97
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,424.59,315.24
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,345.13,257.18
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,268.25,200.73
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,184.1,137.66
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,92.97,67.79
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,209.14,153.94
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,299.9,217.17
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,208.44,152.42
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,142.54,106.77
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,169.01,133.81
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,199.78,158.93
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,154.71,123.03
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,119.59,94.81
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,113.12,89.82
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,106.22,84.41
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,97.04,77.17
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,87.37,69.42
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,77.97,61.63
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,68.23,53.38
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,58.29,44.87
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.11,35.91
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,36.16,25.19
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.04,13.68
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.13,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,46.03,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,134.28,91.08
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,199.19,152.82
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,274.3,217.57
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,246.95,198.79
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,184.5,148.43
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,148.36,118.37
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,109.15,84.82
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,232.28,185.74
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,339.78,270.88
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,332.94,262.94
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,306.27,240.03
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,342.36,266.97
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,395.63,306.17
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,302.74,233.78
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,213.72,163.51
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,446.47,344.43
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,666.32,505.04
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,631.78,476.34
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,579.04,436.02
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,645.15,483.8
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,693.02,517.5
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,667.0,497.08
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,639.61,476.08
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,526.42,393.22
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,419.76,313.71
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,535.35,400.97
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,625.77,466.96
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,579.16,431.67
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,535.15,398.74
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,516.39,384.63
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,495.85,368.74
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,478.58,354.75
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,449.6,331.11
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,413.42,303.02
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,374.13,272.78
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,333.51,241.17
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,295.98,212.63
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,223.19,162.97
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,174.65,131.85
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,183.86,146.23
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,192.88,153.92
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,177.48,142.06
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,168.72,135.6
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,138.78,111.29
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,117.19,93.7
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,106.55,85.29
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,95.29,76.21
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,83.94,66.75
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,72.05,56.67
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,60.78,47.02
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,49.15,36.81
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,36.69,25.65
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,24.12,13.84
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,12.24,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,10.62,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,22.15,10.97
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,54.21,38.55
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,84.61,64.57
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,116.37,91.59
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,159.92,127.84
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,298.34,242.3
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,459.38,370.6
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,550.87,440.53
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,638.87,506.36
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,680.97,535.63
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,724.66,564.83
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,712.34,551.61
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,677.14,521.73
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,770.05,590.22
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,839.14,637.37
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,856.39,646.6
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,870.25,653.83
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,877.09,657.67
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,880.24,659.13
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,877.43,655.32
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,870.82,649.08
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,820.57,610.26
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,745.43,552.1
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,786.56,584.84
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,798.54,596.15
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,735.84,545.75
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,662.21,488.61
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,672.62,499.08
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,661.19,492.17
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,618.8,458.83
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,574.24,423.24
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,526.5,384.55
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,477.14,343.62
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,425.73,300.04
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,373.13,254.85
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,318.8,208.46
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,264.25,163.05
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,208.29,120.42
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,152.62,86.11
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,96.91,74.5
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,83.35,63.6
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,82.01,62.83
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,80.56,61.97
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,74.02,56.73
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,67.03,51.08
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,68.32,52.48
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,64.58,49.62
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,59.98,45.96
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,55.3,42.12
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,49.17,36.96
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,43.01,31.55
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,34.16,23.53
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.32,14.89
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.52,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,50.73,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,145.29,98.87
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,215.74,165.48
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,297.26,235.61
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,363.62,292.47
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,434.87,351.32
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,495.56,399.42
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,555.8,445.34
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,608.88,483.38
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,661.62,519.77
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,706.05,549.76
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,748.8,577.57
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,776.57,594.43
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,809.44,614.81
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,835.27,630.85
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,857.94,644.74
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,873.76,652.71
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,886.0,658.34
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,892.33,661.11
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,894.85,661.47
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,891.36,656.96
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,883.96,650.03
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,870.98,640.52
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,854.16,628.58
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,831.97,611.93
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,806.23,593.04
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,775.7,571.08
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,742.28,546.53
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,704.98,519.08
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,665.36,489.39
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,622.48,456.5
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,577.39,421.19
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,529.23,382.84
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,479.32,342.12
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,426.67,298.26
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,372.85,252.69
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,318.19,206.43
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,263.46,161.25
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,207.0,118.25
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,150.76,83.62
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,94.88,72.45
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,90.59,69.21
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,79.73,60.64
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,78.16,59.69
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,75.71,57.86
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,73.13,55.94
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,69.9,53.57
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,66.58,51.09
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,57.45,43.6
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,53.34,40.26
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,47.47,35.35
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,41.6,30.22
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,33.46,22.85
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,25.38,14.94
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,41.87,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,122.63,82.66
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,188.27,143.08
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,268.91,210.89
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,333.36,264.76
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,402.61,320.56
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,462.7,366.74
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,524.81,412.48
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,577.6,448.99
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,630.35,484.08
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,675.08,514.17
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,715.35,540.28
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,751.25,563.02
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,784.81,583.99
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,812.05,600.36
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,836.28,614.73
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,853.24,623.61
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,855.54,623.02
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,862.72,626.63
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,866.26,627.92
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,800.08,579.1
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,694.79,502.52
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,680.18,492.32
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,663.7,480.13
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,682.66,492.63
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,700.97,504.09
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,667.58,480.72
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,633.12,456.8
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,653.36,473.72
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,651.41,473.6
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,575.36,416.7
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,511.92,369.81
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,498.47,357.91
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,471.96,333.02
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,421.39,292.15
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,369.73,249.57
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,316.38,205.01
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,262.7,161.12
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,221.09,139.04
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,223.52,154.34
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,135.3,104.55
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,87.27,66.15
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,119.67,92.94
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,168.78,133.13
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,117.23,91.61
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,77.94,59.63
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,68.85,52.44
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,65.63,50.05
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,61.43,46.67
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,57.19,43.17
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,51.18,38.19
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,45.15,32.98
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,36.05,24.82
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.24,14.74
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,36.53,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,110.3,73.14
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,173.52,130.02
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,246.87,191.24
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,314.31,246.77
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,384.37,302.86
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,446.31,350.92
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,510.36,399.03
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,513.69,399.65
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,517.84,400.37
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,613.82,471.09
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,702.23,534.15
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,702.83,530.51
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,682.13,512.85
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,758.29,566.91
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,820.38,608.13
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,785.32,579.64
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,728.6,535.67
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,803.45,589.74
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,848.74,620.49
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,845.59,617.21
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,838.76,612.04
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,827.08,603.79
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,811.82,593.28
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,633.79,464.38
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,423.99,309.48
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,414.69,303.56
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,405.08,296.53
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,421.17,308.19
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,434.73,317.77
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,511.51,374.31
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,557.78,404.99
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,489.61,353.71
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,435.96,315.1
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,390.74,282.42
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,344.96,249.93
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,313.67,216.77
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,267.8,169.13
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,209.53,125.54
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,158.12,93.67
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,122.7,95.0
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,136.95,106.85
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,120.01,93.57
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,101.0,78.48
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,115.67,90.88
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,143.68,114.22
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,129.29,102.93
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,114.59,91.29
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,99.3,78.77
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,83.73,65.79
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,68.38,52.88
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,52.81,39.47
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,38.21,26.65
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,23.28,13.21
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,11.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,34.53,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,105.47,70.22
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,166.48,125.45
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,237.07,184.4
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,299.81,235.99
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,374.64,294.86
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,434.05,340.98
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,495.62,387.38
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,548.52,425.29
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,601.8,462.4
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,646.6,493.74
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,690.3,523.8
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,726.72,547.42
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,757.11,566.32
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,784.4,583.82
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,808.86,599.42
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,691.77,512.83
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,531.44,393.46
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,710.43,526.05
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,852.34,625.05
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,837.87,612.87
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,832.46,608.11
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,821.37,600.49
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,806.7,590.6
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,786.63,577.36
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,763.24,561.02
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,735.29,541.01
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,704.79,518.89
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,670.2,492.49
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,633.76,464.3
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,594.44,434.26
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,553.19,402.08
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,508.75,366.75
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,462.73,329.34
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,362.05,258.4
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,313.44,229.78
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,316.58,227.51
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,302.51,210.96
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,263.87,186.98
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,239.29,174.82
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,149.47,116.04
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,99.0,75.72
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,121.77,94.71
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,148.42,116.88
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,137.72,108.52
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,126.45,99.69
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,116.37,91.94
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,105.89,83.74
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,86.89,68.08
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,68.94,53.09
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,60.42,46.05
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,51.8,38.63
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,39.81,28.01
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,27.69,16.83
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,14.11,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,40.82,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,119.57,79.37
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,182.43,137.2
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,260.28,202.82
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,325.06,256.97
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,395.03,313.56
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,452.99,358.88
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,512.85,404.07
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,564.53,441.75
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,616.33,478.47
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,657.62,507.44
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,700.09,536.2
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,735.45,558.18
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,768.52,578.35
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,687.58,515.91
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,577.81,431.68
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,727.47,540.8
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,837.51,614.95
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,844.97,617.89
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,848.84,619.46
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,846.48,615.84
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,840.44,609.99
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,828.66,601.72
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,813.25,591.19
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,793.9,577.31
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,771.08,560.96
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,742.46,540.6
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,711.13,518.08
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,631.65,458.49
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,556.54,402.52
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,565.4,410.33
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,556.55,402.6
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,511.03,366.51
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,463.87,328.41
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,414.09,287.43
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,363.23,244.85
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,311.15,201.24
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,258.79,158.34
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,217.14,140.26
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,233.93,168.49
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,143.25,110.5
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,86.05,64.88
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,84.67,64.14
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,83.15,63.25
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,82.56,63.0
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,75.6,57.48
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,72.38,55.16
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,69.06,52.7
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,66.03,50.33
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,63.09,47.94
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,56.29,42.35
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,46.95,34.37
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.04,25.59
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.17,16.38
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,13.68,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,28.77,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,83.59,54.24
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,150.51,112.94
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,217.87,169.84
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,279.53,221.45
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,347.25,276.61
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,404.87,322.2
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,472.7,373.99
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,526.01,413.42
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,579.82,452.2
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,625.36,484.73
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,669.98,516.02
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,622.9,476.6
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,555.45,422.79
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,677.24,513.36
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,792.97,595.79
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,717.11,536.69
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,622.61,464.79
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,610.6,454.86
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,581.11,432.43
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,595.27,441.24
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,620.72,457.49
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,723.75,534.32
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,798.8,589.75
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,778.67,573.3
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,755.34,555.22
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,728.0,535.26
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,698.18,513.34
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,627.89,459.97
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,555.37,405.69
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,563.99,412.66
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,549.9,401.17
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,506.7,366.23
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,462.27,329.8
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,408.39,288.92
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,371.19,261.83
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,331.43,233.26
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,304.02,215.4
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,268.97,191.05
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,236.98,170.56
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,162.1,126.1
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,121.85,94.19
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,120.57,93.49
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,118.25,91.9
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,113.98,88.73
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,109.47,85.36
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,103.65,81.05
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,97.59,76.48
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,89.27,69.92
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,80.68,62.98
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,70.55,54.5
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,59.14,44.68
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,44.38,31.74
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,29.45,18.27
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,15.23,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
