Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,27.45,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,79.87,51.54
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,136.7,101.96
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,211.39,164.14
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,159.18,124.64
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,95.86,73.13
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,159.13,124.98
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,230.76,182.43
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,289.17,228.07
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,350.34,274.86
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,415.16,323.45
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,465.67,360.59
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,369.84,285.02
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,267.66,203.83
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,470.0,359.25
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,659.37,496.79
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,649.55,486.06
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,653.4,485.85
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,683.1,506.31
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,725.2,534.62
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,720.94,529.04
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,714.03,522.05
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,722.7,527.3
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,728.12,530.24
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,713.48,519.55
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,696.33,507.23
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,652.92,476.27
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,613.08,447.67
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,598.22,436.06
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,581.19,422.56
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,546.77,397.33
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,512.48,371.93
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,481.72,348.59
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,443.25,319.22
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,392.2,282.06
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,353.78,255.17
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,328.9,235.59
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,302.23,214.63
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,261.62,181.8
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,224.36,154.45
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,155.08,120.02
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,119.37,91.81
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,137.33,106.82
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,160.05,125.69
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,131.52,102.96
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,106.08,82.55
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,100.44,78.4
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,94.6,73.99
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,86.27,67.26
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,77.66,60.17
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,67.56,51.76
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,57.43,43.06
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,43.56,30.93
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,29.56,18.31
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,15.13,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,29.96,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,86.45,55.77
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,154.77,115.72
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,224.33,174.44
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,290.99,230.14
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,371.13,295.08
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,430.09,341.63
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,491.26,388.38
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,548.13,430.62
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,606.05,472.46
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,549.36,426.14
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,468.17,361.37
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,511.27,392.1
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,554.01,421.49
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,696.46,526.77
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,812.34,608.02
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,704.49,525.74
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,552.43,410.52
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,539.87,400.52
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,525.93,388.96
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,609.95,448.73
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,675.82,494.18
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,668.67,487.6
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,659.51,480.11
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,729.54,532.42
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,763.85,558.92
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,736.02,538.46
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,705.55,516.25
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,613.65,446.8
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,518.37,375.79
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,488.44,354.45
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,459.44,333.36
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,450.62,325.56
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,441.66,316.67
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,408.36,287.7
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,364.84,246.86
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,315.33,212.64
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,302.48,209.35
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,263.68,181.5
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,227.54,158.35
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,187.43,145.11
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,171.09,132.64
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,159.19,123.81
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,139.66,108.76
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,127.95,99.68
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,115.31,89.76
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,115.88,90.75
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,114.92,90.46
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,100.51,78.96
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,85.69,66.9
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,71.0,54.66
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,55.99,41.85
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,41.53,29.18
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,26.9,16.11
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,13.86,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,26.54,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,78.93,50.58
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,136.31,101.47
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,212.27,165.01
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,144.82,113.46
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,52.97,38.15
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,59.48,43.5
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,66.09,48.78
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,79.15,59.12
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,92.22,69.28
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,113.69,86.05
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,135.25,102.63
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,186.87,142.76
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,254.99,194.58
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,208.49,157.76
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,178.55,133.91
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,188.55,141.01
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,198.49,147.94
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,280.95,209.62
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,350.97,260.59
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,366.67,270.81
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,381.66,280.62
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,401.25,294.53
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,419.67,307.54
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,373.46,273.47
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,328.85,240.6
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,385.74,282.09
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,438.5,319.71
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,482.93,351.88
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,517.84,376.7
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,552.16,402.65
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,555.25,403.66
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,510.55,368.07
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,464.1,330.34
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,415.42,289.88
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,365.73,247.95
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,308.0,210.23
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,297.65,212.54
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,230.51,150.16
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,147.77,81.48
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,128.4,98.53
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,174.6,135.72
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,176.31,137.67
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,174.43,136.86
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,117.43,91.2
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,74.87,56.63
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,71.97,54.59
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,68.98,52.42
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,64.65,49.07
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,60.27,45.57
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,54.09,40.42
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,47.87,35.02
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.5,24.99
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.29,16.46
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,13.72,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,19.74,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,55.89,34.45
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,116.65,86.52
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,176.64,136.92
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,165.44,129.75
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,157.98,124.07
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,287.0,228.74
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,434.38,344.09
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,492.6,387.75
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,553.15,432.4
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,607.24,471.52
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,652.87,503.99
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,697.02,534.32
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,739.96,563.42
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,768.31,580.89
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,794.06,596.08
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,810.91,605.62
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,830.53,617.14
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,839.33,621.98
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,844.61,624.59
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,832.61,614.59
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,830.14,611.31
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,819.42,603.19
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,805.12,592.78
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,787.44,579.24
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,766.27,562.88
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,738.09,541.86
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,707.25,518.8
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,672.87,493.15
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,636.45,465.55
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,597.03,435.11
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,555.55,402.49
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,510.88,366.79
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,464.6,329.03
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,415.91,288.67
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,366.1,246.79
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,314.54,203.53
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,262.62,160.93
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,209.93,120.95
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,149.16,81.91
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,95.95,72.11
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,88.2,66.12
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,86.92,65.42
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,85.5,64.63
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,83.17,62.96
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,74.44,56.03
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,71.5,53.95
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,68.48,51.76
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,63.82,48.15
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,59.04,44.34
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,53.16,39.46
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,47.26,34.36
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,38.29,26.44
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.43,16.61
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,13.76,0.34
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,29.64,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,85.88,54.89
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,154.47,115.36
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,224.68,174.7
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,292.01,231.07
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,372.87,296.74
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,432.12,343.65
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,493.6,390.77
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,551.37,433.83
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,610.26,476.53
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,654.74,507.24
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,694.86,534.2
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,733.21,558.72
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,769.62,581.53
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,796.13,598.24
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,819.71,612.93
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,827.33,615.65
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,841.78,623.23
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,848.66,626.74
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,851.96,627.99
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,849.85,624.66
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,844.08,619.02
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,832.58,610.7
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,817.41,600.04
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,797.07,584.77
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,773.31,567.0
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,744.88,546.33
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,713.72,523.45
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,678.92,496.6
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,642.03,467.86
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,601.78,437.02
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,559.46,403.97
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,514.36,368.09
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,467.52,330.02
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,417.87,289.03
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,367.11,246.5
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,315.49,203.34
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,263.93,161.23
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,210.65,121.08
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,149.19,81.63
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,95.66,62.49
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,87.14,65.28
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,86.12,64.79
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,84.98,64.21
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,82.91,62.75
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,74.46,56.06
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,71.52,53.97
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,68.48,51.77
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,64.46,48.58
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,60.39,45.28
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,54.2,40.24
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,47.95,34.94
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,36.94,25.33
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.07,17.16
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.1,0.84
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,36.3,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,110.0,71.5
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,172.79,129.27
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,246.34,191.33
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,321.45,253.9
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,400.71,318.2
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,460.11,365.03
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,521.51,411.75
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,576.88,452.67
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,630.92,491.47
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,675.56,522.01
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,718.73,549.96
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,755.48,572.81
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,781.78,588.09
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,807.54,603.93
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,830.27,617.64
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,847.37,626.5
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,861.09,633.15
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,867.56,634.78
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,870.32,634.08
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,867.51,630.09
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,860.93,623.78
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,848.55,614.8
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,832.42,603.47
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,811.4,587.8
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,786.86,569.93
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,757.94,549.15
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,726.11,525.84
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,690.06,499.47
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,651.75,471.01
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,610.25,439.69
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,566.57,406.04
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,520.07,368.75
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,471.8,329.36
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,421.04,287.97
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,369.07,244.88
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,315.09,200.11
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,260.63,155.83
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,205.66,114.59
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,150.83,80.6
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,95.69,61.38
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,85.3,63.47
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,83.45,62.32
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,81.44,61.03
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,70.6,52.43
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,68.22,50.69
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,65.24,48.54
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,62.17,46.3
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,58.11,43.18
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,49.88,36.46
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,45.03,32.53
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,40.21,28.44
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,32.81,21.9
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,25.46,15.08
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.49,0.37
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,32.85,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,101.26,64.97
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,163.15,121.5
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,235.19,182.21
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,298.56,235.22
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,374.4,296.47
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,434.1,343.03
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,496.05,389.57
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,548.39,427.42
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,600.97,464.2
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,646.1,495.23
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,690.13,524.71
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,723.67,544.95
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,759.04,565.57
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,786.83,580.98
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,811.78,594.14
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,830.27,602.04
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,845.54,607.68
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,842.02,602.39
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,846.46,602.37
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,845.98,597.9
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,841.86,591.18
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,830.76,584.5
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,816.03,575.65
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,794.84,562.29
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,770.27,545.86
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,742.47,528.02
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,712.03,507.93
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,678.45,485.13
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,642.85,460.24
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,603.35,431.54
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,561.87,400.61
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,517.32,365.82
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,471.05,328.86
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,422.36,289.75
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,372.6,249.01
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,321.14,206.88
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,264.03,161.29
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,210.08,120.99
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,156.71,87.57
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,104.19,68.46
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,94.98,71.76
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,93.66,70.92
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,84.92,64.07
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,83.79,63.39
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,82.64,62.69
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,79.4,60.4
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,76.05,57.99
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,72.29,55.18
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,68.56,52.3
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,58.58,44.01
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,50.85,37.39
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,40.41,28.25
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,29.96,18.75
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.13,1.94
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,26.4,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,77.54,48.7
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,134.19,99.5
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,209.07,161.67
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,271.94,213.83
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,341.26,269.84
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,362.55,286.38
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,379.22,298.36
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,470.58,368.05
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,578.75,447.21
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,556.32,427.0
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,514.72,393.56
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,582.5,440.79
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,634.02,474.97
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,594.33,443.47
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,566.98,420.82
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,585.64,431.98
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,602.49,441.47
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,551.88,404.46
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,516.43,377.92
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,695.95,509.27
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,835.38,606.53
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,759.14,549.97
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,666.53,482.75
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,520.86,380.66
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,383.1,280.72
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,435.05,318.93
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,485.52,354.64
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,579.79,425.38
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,631.02,462.86
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,477.98,350.64
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,344.78,252.89
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,402.23,294.27
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,440.87,319.35
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,358.21,260.26
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,290.42,213.31
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,298.94,213.07
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,293.97,200.21
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,229.87,145.16
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,155.98,88.24
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,103.09,67.89
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,91.86,69.89
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,90.47,69.12
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,88.92,68.22
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,96.13,74.41
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,129.97,102.5
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,116.47,91.89
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,102.86,81.11
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,78.44,60.93
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,60.33,45.8
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,54.16,40.66
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,47.93,35.26
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,38.62,27.02
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.46,16.92
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,13.77,1.54
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,33.51,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,101.8,64.99
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,162.75,121.46
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,233.22,180.76
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,300.93,236.63
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,370.86,292.53
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,429.14,338.0
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,489.61,383.53
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,542.68,422.15
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,596.32,460.03
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,640.47,489.5
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,680.57,515.4
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,596.97,449.53
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,466.54,350.18
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,494.16,369.54
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,520.66,387.0
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,694.23,511.47
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,824.89,598.27
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,833.13,600.93
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,837.87,602.55
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,836.41,599.08
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,831.36,593.49
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,821.04,586.33
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,807.09,576.97
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,788.01,563.25
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,765.52,547.07
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,737.62,527.74
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,707.02,506.31
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,673.48,481.86
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,637.77,455.42
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,598.39,426.46
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,556.93,395.28
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,468.16,331.67
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,405.23,288.46
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,396.84,276.9
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,367.73,245.07
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,317.24,203.8
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,262.38,160.31
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,227.65,143.6
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,230.63,158.4
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,148.92,103.17
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,93.49,69.94
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,92.17,69.31
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,83.55,62.72
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,106.2,81.31
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,131.68,102.16
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,101.76,78.4
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,74.04,56.08
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,69.59,52.71
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,65.05,49.16
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,58.73,44.05
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.68,36.41
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,39.86,27.81
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.06,18.88
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.16,2.41
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,30.17,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,94.06,59.3
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,155.27,115.56
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,225.87,174.92
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,288.36,227.28
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,363.16,287.78
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,422.61,334.44
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,484.45,381.28
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,538.1,419.74
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,592.33,457.28
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,637.64,487.46
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,681.92,515.97
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,718.5,538.1
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,749.48,555.38
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,777.13,570.42
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,802.01,583.39
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,820.46,591.96
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,835.66,598.38
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,844.0,602.08
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,836.66,595.89
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,836.39,593.79
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,832.52,589.45
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,821.71,582.49
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,807.32,573.36
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,789.49,561.33
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,768.2,546.61
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,740.26,527.61
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,709.63,506.48
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,675.44,482.48
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,639.26,456.53
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,599.78,427.64
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,558.3,396.53
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,513.97,362.5
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,468.06,326.34
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,419.65,287.31
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,370.12,246.65
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,318.31,203.96
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,265.55,161.16
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,212.52,121.11
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,159.76,87.83
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,97.6,61.05
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,85.32,63.19
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,115.24,87.45
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,157.31,121.36
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,114.22,87.31
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,77.36,57.86
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,68.72,51.17
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,65.92,49.18
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,61.52,45.81
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,57.02,42.26
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,51.43,37.75
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,45.81,33.02
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,37.16,25.5
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,28.46,17.6
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.44,1.66
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
