Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,33.26,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,100.92,63.28
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,163.08,121.33
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,234.77,181.88
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,303.57,239.47
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,374.63,297.41
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,433.37,343.89
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,494.37,390.47
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,547.35,428.67
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,600.73,465.84
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,645.52,496.35
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,686.27,523.28
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,722.59,545.89
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,756.79,566.71
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,784.08,583.72
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,808.53,598.77
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,826.47,608.2
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,830.26,608.2
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,838.6,611.71
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,843.4,612.93
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,745.65,540.81
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,602.13,435.07
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,557.77,403.46
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,513.72,371.4
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,669.49,486.04
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,771.84,559.51
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,744.18,539.13
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,713.72,517.29
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,679.56,492.48
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,643.24,465.62
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,603.53,435.61
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,561.71,403.34
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,445.62,319.22
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,367.12,264.36
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,378.11,266.17
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,370.37,248.32
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,319.35,205.93
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,269.05,165.12
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,209.6,120.22
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,156.31,86.17
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,103.72,65.79
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,91.33,68.34
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,90.23,67.81
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,88.99,67.18
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,106.53,81.66
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,144.22,112.44
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,128.13,99.97
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,116.51,91.04
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,87.79,67.82
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,63.02,47.46
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,56.61,42.18
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,50.11,36.62
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.65,26.68
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,29.5,18.35
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,14.84,2.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,32.35,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,98.93,61.51
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,161.53,120.15
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,233.24,180.71
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,305.53,241.08
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,381.94,303.3
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,441.08,350.11
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,502.39,396.97
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,558.73,438.72
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,613.8,478.34
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,657.86,508.42
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,700.53,536.22
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,738.48,559.98
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,774.44,582.01
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,792.1,590.99
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,815.22,603.77
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,832.81,612.94
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,847.12,619.97
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,854.25,623.55
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,857.75,624.87
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,855.78,621.71
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,850.09,616.24
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,839.02,608.59
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,824.22,598.58
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,802.33,582.71
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,776.97,564.54
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,748.81,544.36
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,717.84,521.96
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,683.2,495.72
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,646.49,467.6
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,606.67,437.56
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,564.73,405.27
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,519.52,369.88
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,472.65,332.32
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,423.09,291.76
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,372.41,249.61
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,320.98,214.13
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,307.41,210.19
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,235.17,147.78
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,160.4,88.1
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,133.71,90.52
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,178.27,137.34
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,126.6,96.91
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,81.27,60.88
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,80.0,60.1
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,72.64,54.31
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,69.96,52.44
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,67.21,50.48
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,63.77,47.89
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,60.36,45.25
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,54.18,40.15
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,47.94,34.8
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,39.38,27.29
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,28.86,17.85
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.5,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,31.6,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,96.98,59.63
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,160.7,119.23
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,233.57,180.42
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,307.04,241.42
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,384.98,304.48
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,444.2,351.03
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,505.63,397.63
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,563.84,440.52
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,621.48,481.77
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,447.67,347.57
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,191.48,145.39
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,371.78,285.55
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,546.11,413.38
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,564.87,423.59
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,581.33,432.87
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,627.82,465.02
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,689.6,506.7
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,702.8,515.44
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,713.67,522.88
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,798.2,583.57
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,853.86,620.11
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,842.12,611.8
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,826.65,601.5
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,696.34,507.27
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,539.99,391.47
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,651.75,476.35
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,715.13,524.25
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,659.06,479.94
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,599.3,434.34
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,514.81,374.26
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,442.28,322.39
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,469.87,341.3
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,469.76,335.63
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,421.52,295.97
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,372.2,254.78
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,321.26,217.85
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,296.08,203.53
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,221.82,155.58
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,195.69,144.73
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,181.19,132.37
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,174.61,136.12
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,163.34,127.75
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,151.21,118.62
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,144.08,113.24
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,136.75,107.68
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,116.89,91.96
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,91.89,71.72
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,83.04,64.57
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,73.85,57.0
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,63.85,48.67
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,53.57,39.88
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,42.13,29.86
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,30.61,19.47
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,15.64,3.31
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.36
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,31.35,19.48
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,48.14,33.74
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,70.93,52.82
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,94.36,72.3
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,89.98,68.6
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,85.6,64.71
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,230.17,182.64
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,379.83,299.64
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,360.1,282.34
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,350.83,273.25
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,359.67,278.24
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,350.01,269.27
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,372.12,285.17
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,393.61,300.41
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,504.98,383.35
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,616.34,463.3
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,595.93,445.99
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,557.9,416.97
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,550.24,409.71
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,541.49,401.63
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,504.23,373.64
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,455.96,337.86
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,276.15,205.98
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,100.71,72.58
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,100.23,72.32
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,99.7,71.9
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,132.19,96.93
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,163.84,121.07
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,171.36,126.73
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,178.61,132.21
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,226.11,167.96
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,264.6,196.51
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,247.98,184.11
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,225.81,167.67
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,157.34,116.24
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,88.3,63.59
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,87.82,63.39
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,87.33,63.15
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,105.38,77.38
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,122.54,95.22
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,120.4,93.93
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,118.17,92.59
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,111.89,87.75
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,105.54,82.82
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,63.8,48.38
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,17.54,9.35
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,14.85,7.1
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,12.17,4.82
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,9.87,2.86
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,7.58,0.87
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,5.3,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,8.65,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,17.11,6.1
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,47.21,32.11
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,75.52,56.09
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,108.13,83.41
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,152.6,119.95
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,166.77,131.52
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,190.65,150.48
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,288.98,228.75
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,396.52,311.3
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,460.55,358.46
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,544.15,418.56
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,654.31,498.79
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,755.9,568.99
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,672.17,504.07
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,559.34,417.58
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,715.23,532.09
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,832.12,611.91
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,839.6,613.98
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,843.54,614.67
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,797.16,579.33
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,721.26,521.92
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,712.76,515.84
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,701.75,507.65
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,671.46,486.2
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,647.85,469.2
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,639.2,463.07
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,627.92,454.9
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,600.35,434.3
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,572.27,413.27
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,533.67,385.18
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,497.12,358.48
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,477.83,343.79
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,454.05,324.94
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,405.98,289.64
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,364.17,259.5
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,338.43,234.73
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,304.0,201.65
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,253.02,162.57
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,197.78,124.5
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,149.0,101.57
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,132.77,102.12
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,132.08,102.09
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,131.39,102.06
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,110.63,85.56
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,87.43,66.9
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,83.23,63.84
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,78.81,60.54
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,72.96,55.98
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,66.88,51.11
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,57.27,43.11
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,49.56,36.5
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,39.83,27.95
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.08,19.07
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.17,3.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,34.52,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,102.38,60.57
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,166.39,122.86
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,242.92,186.97
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,310.35,243.02
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,384.09,302.28
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,442.24,347.36
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,502.52,392.22
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,490.56,380.86
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,474.5,365.99
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,535.2,409.51
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,597.79,452.67
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,613.68,459.59
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,624.67,463.29
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,582.13,430.6
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,551.65,406.15
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,714.57,522.56
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,838.35,603.69
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,846.1,605.21
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,850.26,605.65
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,848.62,602.52
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,843.27,597.21
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,832.52,589.83
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,818.1,580.23
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,769.55,543.21
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,701.23,492.43
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,690.3,485.22
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,676.47,475.52
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,628.89,442.34
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,584.87,411.44
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,581.59,410.73
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,562.22,396.69
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,517.86,362.94
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,471.83,327.11
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,422.99,288.16
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,372.99,247.49
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,315.55,210.07
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,310.64,214.81
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,271.24,188.38
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,237.89,167.53
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,210.21,149.5
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,178.98,136.15
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,170.54,130.33
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,161.59,124.01
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,149.75,115.12
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,137.2,105.59
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,124.92,96.36
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,112.04,86.51
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,98.49,75.93
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,84.4,64.67
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,71.15,53.97
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,57.51,42.63
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,43.73,30.85
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,29.65,18.53
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,15.21,3.21
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,24.3,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,70.11,39.33
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,136.96,100.66
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,201.31,154.71
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,260.94,204.07
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,326.23,256.44
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,383.72,301.26
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,444.15,346.55
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,496.7,383.46
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,558.63,425.25
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,604.97,455.17
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,650.54,483.39
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,689.3,506.19
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,726.31,527.01
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,755.22,544.53
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,781.62,560.29
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,520.91,380.17
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,200.35,145.14
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,415.92,303.92
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,617.12,441.28
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,732.31,520.58
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,823.36,582.78
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,813.83,575.83
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,800.81,567.47
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,785.74,558.01
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,766.92,545.9
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,740.19,527.69
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,710.68,507.34
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,635.68,452.81
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,559.44,397.8
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,469.64,336.08
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,391.0,281.32
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,373.45,269.16
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,356.06,256.74
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,238.42,172.89
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,125.83,90.52
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,85.76,60.38
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,44.85,29.16
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,57.61,39.19
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,70.37,49.26
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,42.76,27.89
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,15.35,6.98
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,19.17,10.2
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,22.99,13.45
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,26.42,16.37
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,29.85,19.31
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,71.08,53.84
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,106.19,83.3
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,92.48,72.28
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,78.7,61.05
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,63.91,48.72
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,49.01,36.04
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,35.32,24.16
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,21.39,11.95
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,10.65,0.63
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,31.01,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,93.25,52.75
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,156.3,115.03
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,226.33,174.46
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,294.55,231.39
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,365.25,288.72
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,284.39,225.34
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,177.86,138.77
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,390.04,307.73
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,592.42,459.26
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,638.05,489.21
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,682.66,518.65
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,547.4,414.95
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,348.65,262.82
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,376.81,283.71
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,421.92,315.67
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,645.93,481.27
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,839.38,613.66
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,836.75,609.58
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,841.86,612.36
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,840.82,609.91
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,836.15,605.23
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,667.07,485.5
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,450.22,327.11
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,645.29,471.26
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,773.4,561.9
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,746.14,541.45
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,716.1,519.88
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,682.04,494.34
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,646.0,466.99
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,606.67,437.56
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,565.32,405.98
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,520.86,371.35
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,474.85,334.68
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,426.37,295.3
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,376.8,254.29
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,323.0,210.4
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,273.75,170.58
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,221.32,130.58
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,169.42,96.44
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,118.02,74.07
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,99.99,75.54
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,91.0,68.69
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,89.95,68.21
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,87.99,66.86
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,85.91,65.42
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,82.56,63.04
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,79.06,60.52
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,74.19,56.67
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,69.19,52.63
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,59.31,44.55
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.61,38.07
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,40.93,28.73
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.15,19.04
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.19,3.29
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,28.2,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,86.37,47.56
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,149.77,109.67
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,219.39,167.94
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,282.73,220.08
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,358.48,280.04
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,417.38,325.78
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,478.64,371.77
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,532.78,411.04
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,587.52,449.61
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,632.98,481.24
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,677.46,511.6
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,714.14,534.82
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,744.65,553.03
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,773.46,570.77
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,799.54,586.6
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,818.88,597.08
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,834.98,605.5
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,844.11,610.64
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,849.72,613.65
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,767.93,553.57
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,665.14,477.97
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,758.42,546.29
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,810.65,584.39
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,791.94,570.44
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,769.86,554.13
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,742.83,535.37
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,713.14,514.5
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,680.29,490.08
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,645.41,463.82
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,606.64,435.2
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,565.93,404.47
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,464.31,331.11
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,387.7,277.63
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,395.67,278.11
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,380.59,256.57
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,329.07,213.79
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,276.27,170.52
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,216.49,124.69
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,162.78,89.09
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,109.25,65.68
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,89.13,66.26
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,87.93,65.65
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,86.59,64.93
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,84.34,63.48
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,75.57,56.69
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,72.7,54.68
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,69.74,52.56
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,65.12,48.9
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,60.38,45.07
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,54.6,40.42
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,48.77,35.52
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,39.86,27.71
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,28.98,17.99
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.54,2.86
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,32.54,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,96.19,51.94
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,162.83,119.17
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,239.63,183.36
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,305.52,238.03
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,377.14,295.44
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,437.36,342.18
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,499.91,388.94
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,554.19,427.39
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,608.89,464.82
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,654.45,495.31
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,695.8,522.15
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,733.39,545.15
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,768.83,566.4
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,796.8,583.24
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,821.89,598.16
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,840.24,607.82
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,844.42,608.32
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,853.28,613.35
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,858.55,616.12
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,857.56,613.73
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,852.89,609.12
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,842.43,602.14
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,828.28,592.88
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,807.28,578.04
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,782.85,560.74
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,755.02,541.56
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,724.43,520.2
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,690.21,495.16
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,653.94,468.21
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,614.38,439.13
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,572.8,407.87
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,528.21,373.72
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,481.93,337.35
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,432.85,297.9
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,382.7,256.81
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,329.97,220.6
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,313.71,214.59
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,274.21,186.32
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,236.51,161.51
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,155.2,103.89
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,90.34,67.19
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,89.17,66.65
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,87.87,65.97
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,79.54,59.45
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,77.93,58.38
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,74.83,56.19
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,71.61,53.88
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,67.4,50.69
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,63.12,47.35
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,56.69,42.17
