Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,50.17,36.69
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,38.76,26.79
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,29.58,18.47
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,14.87,3.03
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,19.95,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,59.68,29.78
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,120.12,87.43
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,194.87,149.73
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,259.72,203.87
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,331.94,262.82
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,390.93,309.78
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,453.19,357.78
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,518.45,406.54
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,578.15,449.96
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,624.84,482.5
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,670.72,513.73
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,710.78,540.28
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,749.24,564.87
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,774.09,579.41
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,800.68,595.15
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,821.27,606.69
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,838.75,616.14
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,848.02,619.93
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,853.75,621.48
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,841.68,611.48
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,838.75,607.83
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,829.24,600.9
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,816.1,591.69
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,797.04,577.59
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,774.6,560.87
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,747.51,541.45
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,717.7,519.91
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,684.29,494.63
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,648.89,467.55
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,609.94,438.34
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,569.03,407.06
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,525.15,372.99
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,479.63,336.82
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,431.54,297.81
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,382.35,257.22
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,327.52,212.32
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,274.84,169.42
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,221.34,128.48
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,168.32,93.31
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,143.22,93.84
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,174.23,133.2
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,162.43,124.53
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,142.79,109.6
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,115.04,87.79
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,83.55,62.68
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,80.74,60.78
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,77.83,58.76
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,73.52,55.53
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,69.15,52.15
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,59.56,44.38
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,52.19,38.21
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.14,29.47
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,32.08,20.39
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,16.39,3.84
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,11.41,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,26.8,9.98
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,75.06,53.06
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,119.78,90.85
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,176.81,138.49
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,230.23,182.81
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,206.06,163.1
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,172.81,135.08
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,183.24,142.61
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,192.69,149.06
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,204.62,157.46
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,216.22,165.47
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,237.99,181.02
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,259.56,196.15
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,276.12,208.09
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,292.45,219.81
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,445.12,334.7
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,597.84,444.94
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,646.14,478.24
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,707.28,519.85
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,782.74,574.45
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,840.57,614.77
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,783.16,570.17
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,713.92,517.13
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,715.87,516.82
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,714.44,513.87
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,723.19,522.9
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,706.47,514.01
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,673.47,488.48
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,647.59,467.38
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,608.02,437.44
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,566.57,405.6
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,521.71,370.77
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,475.28,333.96
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,426.91,294.85
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,377.6,254.35
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,326.01,211.88
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,274.05,169.59
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,221.85,129.42
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,170.15,94.92
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,117.66,70.8
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,94.7,70.11
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,93.8,69.78
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,85.4,63.43
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,82.44,61.28
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,79.24,58.94
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,76.26,56.88
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,73.17,54.69
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,68.1,50.83
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,62.88,46.74
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,56.47,41.61
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,49.98,36.2
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.61,26.41
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,29.48,18.18
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,14.84,2.84
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,14.51,2.59
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,50.19,33.72
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,84.61,62.75
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,134.5,104.17
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,179.35,141.21
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,220.31,174.79
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,263.34,209.45
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,337.9,267.95
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,402.7,317.69
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,431.73,337.96
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,458.74,356.36
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,519.87,401.42
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,582.42,446.56
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,607.39,462.15
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,630.18,476.09
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,744.78,559.68
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,829.51,619.15
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,800.26,593.11
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,752.42,553.84
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,808.62,594.72
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,847.23,621.27
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,824.94,603.83
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,812.35,593.43
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,760.68,551.55
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,688.76,495.97
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,714.0,515.57
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,724.78,523.9
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,692.0,498.95
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,648.15,466.39
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,610.23,437.81
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,570.31,407.15
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,527.69,373.96
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,482.83,338.23
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,430.03,298.41
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,393.72,272.29
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,349.97,240.88
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,307.86,212.1
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,272.57,181.39
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,214.58,136.6
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,168.84,112.94
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,146.21,110.24
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,118.84,89.27
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,88.0,65.23
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,85.66,63.74
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,83.15,62.1
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,90.63,68.54
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,95.61,73.0
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,87.23,66.53
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,78.52,59.65
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,67.74,50.97
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,57.1,42.12
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,44.5,31.27
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,31.8,20.05
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,16.3,3.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,15.99,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,43.18,17.28
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,101.98,73.24
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,157.51,120.5
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,226.78,178.24
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,293.5,233.26
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,344.76,274.57
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,397.56,315.84
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,459.02,362.92
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,522.94,410.67
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,563.32,439.08
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,602.33,465.92
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,639.06,490.54
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,673.85,513.34
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,753.91,570.36
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,810.45,607.16
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,829.9,617.7
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,846.23,626.28
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,854.8,630.93
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,859.75,633.26
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,859.15,630.65
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,854.85,625.7
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,794.52,579.23
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,708.38,512.87
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,718.17,518.34
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,724.14,520.7
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,738.02,533.81
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,726.65,529.07
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,656.81,474.44
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,585.6,419.89
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,567.84,406.83
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,549.36,392.61
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,524.06,372.64
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,483.24,338.86
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,433.8,298.66
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,383.17,256.8
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,331.14,213.73
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,279.0,171.08
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,225.6,129.98
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,172.37,94.4
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,109.61,62.91
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,84.22,61.84
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,82.79,61.03
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,81.21,60.1
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,79.37,58.84
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,77.44,57.5
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,68.48,50.55
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,65.31,48.27
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,61.52,45.41
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,57.68,42.44
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,52.12,37.99
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,46.54,33.33
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,38.68,26.46
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,28.95,17.74
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.52,2.49
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,19.06,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,55.95,22.56
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,118.88,85.95
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,196.26,150.91
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,264.43,208.3
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,341.1,271.52
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,407.36,324.77
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,471.12,374.6
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,528.88,418.55
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,587.93,462.34
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,634.22,495.22
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,679.61,526.72
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,715.46,550.38
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,753.04,574.8
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,781.68,592.24
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,807.56,607.63
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,827.56,619.06
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,833.39,620.69
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,842.45,624.31
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,848.01,625.58
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,848.62,623.82
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,845.59,619.72
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,835.52,612.05
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,821.82,602.05
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,804.15,588.43
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,782.99,572.56
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,755.86,552.8
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,725.87,530.59
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,692.35,504.72
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,656.56,476.89
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,617.32,446.96
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,575.94,414.82
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,531.39,378.95
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,485.02,341.02
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,435.99,301.06
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,385.75,259.41
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,333.8,216.35
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,282.02,173.97
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,228.92,132.99
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,168.15,91.53
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,115.0,66.88
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,90.21,66.61
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,89.05,66.05
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,87.76,65.38
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,80.24,59.55
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,79.54,59.22
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,76.52,57.12
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,73.4,54.91
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,70.24,52.61
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,67.14,50.28
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,58.08,42.96
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,50.97,37.02
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,41.5,28.79
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,32.09,20.25
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,16.38,3.39
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,21.57,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,61.98,23.45
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,136.87,99.02
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,209.5,160.52
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,280.52,220.26
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,367.2,291.19
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,427.83,339.92
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,491.05,389.07
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,549.32,433.12
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,606.52,475.2
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,652.04,507.27
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,696.35,537.02
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,735.41,562.33
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,772.55,585.94
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,791.11,596.03
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,815.32,610.14
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,833.68,620.1
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,848.77,627.85
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,857.52,631.09
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,862.62,631.97
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,861.38,628.92
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,856.41,623.52
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,846.02,615.68
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,831.91,605.47
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,810.63,589.5
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,785.87,571.32
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,758.34,551.53
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,727.94,529.22
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,693.39,502.6
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,656.79,474.22
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,617.43,444.45
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,575.99,412.55
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,531.2,377.61
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,484.91,340.72
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,435.98,301.04
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,385.93,259.73
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,334.21,216.9
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,282.26,174.34
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,229.45,133.28
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,169.06,91.86
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,115.99,66.98
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,90.13,66.25
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,88.97,65.69
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,87.69,65.03
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,79.91,59.15
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,78.93,58.72
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,75.89,56.61
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,72.75,54.38
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,68.62,51.28
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,64.42,48.03
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,58.04,42.83
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,49.12,35.32
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,39.62,27.1
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.14,18.57
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.19,2.54
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,19.07,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,56.02,18.81
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,129.74,93.52
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,200.08,152.94
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,268.64,210.4
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,345.58,273.46
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,225.91,179.02
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,71.76,52.53
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,208.03,162.75
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,334.98,261.92
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,515.31,400.97
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,687.59,528.14
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,644.01,490.61
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,577.68,437.6
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,712.16,535.73
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,817.99,608.24
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,827.94,611.83
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,845.09,620.91
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,854.03,624.15
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,859.4,625.11
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,859.69,623.1
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,856.31,618.81
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,846.29,611.26
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,832.57,601.41
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,813.2,586.93
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,790.34,570.27
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,762.71,551.03
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,732.18,529.1
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,698.42,503.52
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,662.36,475.97
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,622.49,446.25
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,580.48,414.31
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,535.39,379.38
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,488.56,342.26
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,439.12,302.33
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,388.41,260.6
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,336.38,217.62
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,284.3,175.05
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,230.37,133.14
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,176.63,96.65
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,114.74,65.24
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,87.62,64.24
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,86.33,63.57
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,84.9,62.78
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,83.78,62.24
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,76.19,56.48
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,73.33,54.5
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,70.39,52.42
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,66.76,49.63
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,63.14,46.75
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,57.06,41.92
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,50.95,36.83
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,39.68,27.21
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,30.86,19.24
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,15.56,2.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,8.57,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,17.84,1.62
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,66.32,45.8
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,108.57,81.63
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,151.24,117.58
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,196.85,155.39
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,250.33,198.41
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,294.53,233.11
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,403.35,318.09
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,506.96,396.54
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,368.25,286.91
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,185.61,140.94
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,287.22,219.14
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,394.62,298.33
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,434.97,326.38
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,474.96,353.9
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,450.55,333.55
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,406.83,299.77
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,493.07,361.94
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,560.3,409.19
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,731.54,532.89
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,849.41,613.69
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,664.55,482.05
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,429.98,310.43
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,440.27,317.56
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,449.35,322.96
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,472.77,339.36
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,497.82,356.59
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,514.62,367.59
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,527.4,375.46
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,566.81,404.63
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,571.84,407.56
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,531.74,376.28
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,485.09,339.91
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,436.49,301.2
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,387.01,261.04
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,335.19,218.59
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,282.53,175.73
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,229.44,134.97
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,176.93,99.31
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,152.8,101.51
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,204.01,155.95
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,135.42,102.71
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,89.28,66.45
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,102.84,77.61
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,114.87,87.53
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,108.91,83.22
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,105.56,81.0
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,87.19,66.44
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,70.35,52.87
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,62.5,46.61
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,54.58,40.0
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,43.63,30.53
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,32.52,20.56
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,16.65,2.94
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,17.54,8.1
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,28.29,17.3
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,43.93,30.34
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,59.45,43.12
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,76.72,57.09
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,93.87,70.67
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,136.84,105.06
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,194.14,150.02
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,257.38,199.09
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,338.77,260.65
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,366.93,280.19
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,394.46,299.12
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,397.55,299.78
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,381.23,286.43
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,376.13,281.0
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,370.43,275.18
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,418.37,309.35
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,482.13,353.84
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,560.07,409.13
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,649.83,470.77
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,560.63,406.43
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,474.65,344.17
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,523.73,378.43
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,557.07,400.82
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,573.86,412.61
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,590.07,423.79
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,581.59,416.99
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,570.62,408.35
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,534.97,382.85
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,500.56,358.11
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,506.04,361.29
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,486.24,343.45
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,438.32,304.91
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,389.5,264.99
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,338.68,223.31
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,288.1,182.12
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,236.62,142.08
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,178.48,101.66
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,128.8,77.54
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,103.49,77.39
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,102.55,77.07
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,101.46,76.61
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,102.91,78.05
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,103.11,78.51
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,98.24,75.02
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,93.21,71.34
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,89.08,68.34
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,84.99,65.26
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,75.15,57.34
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,64.09,48.11
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,49.08,35.17
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,33.92,21.76
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,17.64,3.19
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,8.88,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,20.32,0.46
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,80.12,55.91
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,135.72,103.09
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,208.34,163.51
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,281.37,223.8
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,354.2,282.42
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,419.48,333.8
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,384.36,303.94
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,339.04,265.69
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,501.06,391.38
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,652.68,504.76
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,696.61,534.65
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,739.23,563.49
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,771.26,583.94
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,800.82,602.16
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,823.71,615.79
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,837.36,623.03
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,848.98,628.58
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,857.12,631.81
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,858.59,630.79
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,856.41,627.42
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,847.98,620.85
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,835.88,611.92
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,815.51,595.6
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,791.75,576.88
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,765.12,557.4
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,735.65,535.74
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,702.02,509.81
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,666.39,482.19
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,627.22,452.58
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,586.28,421.14
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,541.87,386.67
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,496.23,350.53
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,448.16,311.89
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,399.36,271.99
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,348.59,230.2
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,297.26,188.27
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,238.69,143.38
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,186.34,107.43
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,134.9,81.55
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,106.6,79.61
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,105.75,79.36
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,104.75,78.99
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,103.41,78.19
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,101.98,77.34
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,96.17,73.09
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,91.3,69.55
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,85.7,65.33
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,80.02,60.93
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,70.81,53.53
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,61.5,45.76
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,47.84,33.97
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,34.09,21.75
