Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,17.68,2.81
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,13.88,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,37.37,3.15
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,108.51,77.11
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,176.57,135.15
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,256.45,201.94
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,336.38,268.0
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,288.27,229.86
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,225.29,177.9
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,409.44,325.7
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,594.08,467.95
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,552.92,432.13
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,489.34,379.88
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,629.24,485.12
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,764.16,581.0
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,793.25,598.16
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,819.54,613.67
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,840.0,625.05
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,857.23,634.23
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,855.09,629.99
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,860.84,631.36
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,860.75,629.07
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,857.01,624.48
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,749.89,545.55
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,601.65,435.44
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,724.09,526.37
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,795.52,578.7
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,767.96,558.85
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,737.48,536.5
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,704.04,510.9
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,668.15,483.22
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,628.09,452.97
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,585.88,420.53
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,540.1,384.89
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,492.49,346.99
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,442.83,306.6
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,391.93,264.46
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,328.72,222.13
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,311.01,217.8
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,249.36,159.9
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,176.3,95.43
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,122.66,69.35
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,82.09,59.89
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,80.86,59.24
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,79.5,58.49
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,78.74,58.22
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,78.01,57.99
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,69.32,51.26
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,66.54,49.29
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,63.41,46.99
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,60.34,44.66
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,54.15,39.6
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,47.91,34.3
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.3,25.15
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,28.78,17.38
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.47,0.9
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,20.09,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,56.93,3.43
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,135.67,96.53
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,210.77,160.86
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,288.16,225.73
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,371.75,294.27
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,433.6,343.97
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,498.18,394.07
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,556.76,437.48
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,614.72,479.11
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,660.78,511.02
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,705.58,540.76
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,744.21,565.64
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,772.53,582.97
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,800.29,599.42
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,825.15,613.74
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,843.29,623.62
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,858.07,631.27
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,866.74,634.84
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,871.77,636.08
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,871.35,633.79
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,867.13,629.09
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,856.48,621.31
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,842.1,611.16
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,818.24,593.45
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,790.63,573.35
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,763.7,554.18
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,733.93,532.54
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,699.95,506.73
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,663.88,479.09
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,624.78,449.72
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,583.66,418.24
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,539.01,383.51
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,492.78,346.78
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,444.32,307.5
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,394.7,266.58
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,340.27,222.13
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,288.76,180.2
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,235.43,138.83
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,182.58,102.35
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,131.07,76.73
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,93.17,68.68
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,92.28,68.34
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,91.26,67.9
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,90.73,67.72
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,90.23,67.58
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,87.04,65.4
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,83.73,63.1
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,77.49,58.34
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,72.83,54.75
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,64.7,48.24
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,56.48,41.39
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,44.6,31.14
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,32.35,20.2
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,16.58,1.41
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,24.39,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,72.49,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,149.71,106.72
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,233.92,179.15
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,303.79,238.57
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,380.46,301.82
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,442.93,352.06
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,508.12,402.62
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,563.1,443.03
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,615.93,480.59
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,662.57,512.78
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,707.99,542.5
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,745.92,565.39
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,781.59,586.31
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,810.29,602.84
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,826.22,610.51
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,843.77,619.36
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,857.93,625.9
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,867.17,629.22
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,872.78,630.37
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,871.24,627.14
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,865.94,621.6
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,856.43,614.73
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,843.19,605.53
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,823.44,590.89
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,800.23,574.1
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,772.26,554.98
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,741.41,533.02
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,707.0,507.3
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,670.41,479.79
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,630.39,450.41
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,588.31,418.84
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,542.77,384.01
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,495.69,347.13
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,446.63,308.51
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,396.43,267.98
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,344.35,224.96
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,291.96,181.95
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,232.15,135.31
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,177.89,97.45
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,123.61,69.89
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,90.37,66.44
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,89.2,65.88
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,87.9,65.21
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,79.84,59.1
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,78.55,58.42
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,75.47,56.27
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,72.29,54.01
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,68.75,51.39
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,65.23,48.7
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,58.88,43.51
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.73,35.79
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,39.83,27.21
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,29.99,18.28
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.14,0.31
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.3,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,30.56,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,102.33,71.53
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,169.84,129.47
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,250.64,196.67
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,331.77,263.18
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,394.4,313.44
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,467.65,370.07
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,527.96,414.52
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,589.58,458.47
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,638.6,492.49
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,686.89,525.15
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,725.75,549.27
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,762.52,570.99
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,793.32,589.08
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,815.91,601.41
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,834.45,610.99
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,849.61,618.31
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,860.16,622.19
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,867.18,623.79
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,865.55,619.82
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,860.18,613.59
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,851.45,605.32
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,839.07,594.79
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,817.9,578.23
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,793.43,559.6
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,766.68,541.29
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,737.12,520.89
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,702.78,496.92
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,666.61,471.31
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,627.58,443.59
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,586.85,413.96
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,542.77,380.41
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,497.56,345.31
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,450.02,308.46
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,399.01,268.34
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,348.15,227.94
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,297.92,188.14
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,246.58,149.21
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,196.21,114.78
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,145.71,88.41
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,114.18,84.76
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,113.12,84.4
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,111.88,83.88
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,109.68,82.44
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,105.34,79.29
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,100.52,75.9
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,95.54,72.33
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,88.59,67.08
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,81.49,61.56
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,71.97,53.97
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,61.1,44.98
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,46.93,32.94
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,32.64,20.35
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,16.89,0.37
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,19.1,9.01
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,32.69,20.76
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,51.57,36.5
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,70.02,51.71
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,91.3,69.01
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,113.03,86.37
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,196.48,153.43
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,289.11,225.63
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,371.29,288.62
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,475.18,365.65
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,510.59,388.52
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,544.71,410.25
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,641.05,478.09
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,722.25,533.41
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,801.09,585.93
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,863.82,623.78
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,862.69,619.89
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,869.48,621.76
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,869.5,619.57
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,865.84,615.18
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,856.33,608.42
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,843.13,599.42
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,820.77,583.35
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,794.95,565.19
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,768.44,547.07
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,739.11,526.74
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,705.22,502.1
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,669.29,475.64
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,628.71,444.13
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,585.3,411.48
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,548.37,385.37
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,501.03,349.5
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,450.57,309.91
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,399.18,268.67
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,346.23,225.61
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,292.66,182.11
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,238.35,140.15
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,184.58,102.86
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,130.74,74.96
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,95.93,70.79
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,95.0,70.46
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,86.49,64.05
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,84.32,62.55
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,82.01,60.94
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,79.09,58.95
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,76.08,56.85
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,71.35,53.3
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,66.54,49.56
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,57.04,41.88
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.56,35.63
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.42,26.84
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.27,17.62
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,14.77,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,16.34,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,46.52,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,127.87,89.6
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,203.06,154.87
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,273.21,214.04
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,357.62,282.98
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,421.94,334.16
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,489.28,385.76
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,548.09,428.37
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,607.99,470.17
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,655.92,502.81
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,702.94,533.58
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,739.69,556.31
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,778.03,579.87
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,807.67,596.96
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,834.47,612.04
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,854.57,621.58
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,859.9,621.38
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,869.0,626.18
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,874.52,628.71
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,874.6,626.81
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,870.95,622.64
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,860.98,614.51
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,847.32,604.13
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,828.84,590.74
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,806.85,575.17
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,779.19,556.88
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,748.6,535.53
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,714.33,511.49
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,677.71,485.31
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,636.96,455.39
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,594.16,423.33
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,548.23,387.64
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,500.57,349.85
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,430.9,299.87
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,390.33,273.19
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,347.89,234.26
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,293.22,182.3
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,238.84,139.5
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,184.67,101.49
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,121.56,66.86
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,84.9,62.09
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,83.77,61.54
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,82.52,60.89
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,80.36,59.51
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,78.09,58.03
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,69.38,51.3
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,66.6,49.34
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,62.84,46.41
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,59.06,43.39
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,52.8,38.37
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,46.49,33.09
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,37.88,25.57
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.34,16.05
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,43.46,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,123.9,86.15
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,197.69,150.44
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,265.06,207.29
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,346.57,273.84
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,410.08,324.33
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,476.71,375.37
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,535.87,419.18
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,596.41,462.63
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,644.24,495.25
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,687.94,523.59
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,626.93,473.57
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,537.03,402.81
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,482.73,360.64
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,442.01,327.61
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,665.42,491.17
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,845.62,612.58
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,855.19,616.34
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,861.24,619.2
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,861.04,616.88
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,857.16,612.36
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,847.87,605.73
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,834.93,596.87
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,815.06,582.4
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,791.81,565.86
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,765.52,548.0
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,736.37,527.55
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,702.93,503.06
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,667.3,476.68
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,580.16,412.7
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,496.39,352.05
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,510.54,362.04
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,496.55,348.65
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,448.02,309.99
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,398.32,269.66
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,346.74,227.56
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,291.18,182.74
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,241.91,156.94
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,243.08,172.02
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,168.86,111.72
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,96.23,71.58
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,114.58,86.65
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,140.12,107.47
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,130.82,100.39
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,120.84,92.77
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,110.66,85.1
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,99.88,76.82
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,88.68,67.89
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,76.97,58.38
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,66.38,49.71
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,54.15,39.41
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,41.25,28.31
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,28.23,16.69
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,14.4,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.99,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,122.35,84.07
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,221.39,167.27
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,292.48,226.34
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,371.07,289.33
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,432.65,337.07
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,497.02,384.84
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,553.35,424.91
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,608.7,462.87
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,655.52,493.16
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,701.2,521.69
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,739.5,545.14
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,767.26,561.35
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,795.93,578.59
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,821.77,593.87
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,841.35,604.22
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,857.64,612.43
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,866.95,618.3
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,872.63,621.96
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,872.4,620.99
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,868.39,617.66
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,858.84,611.77
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,845.55,603.51
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,826.12,590.05
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,803.18,574.33
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,681.84,487.55
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,540.88,385.22
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,563.01,400.97
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,575.9,409.27
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,422.33,301.91
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,283.49,202.89
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,407.68,292.43
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,498.49,350.99
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,448.52,310.48
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,397.3,268.57
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,344.44,224.85
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,291.08,180.86
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,244.7,151.62
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,228.77,149.21
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,189.18,127.23
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,172.64,131.38
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,168.11,128.52
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,171.21,131.65
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,124.54,95.24
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,86.42,65.04
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,86.0,65.12
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,83.74,63.66
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,75.13,56.77
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,66.21,49.51
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,57.14,42.06
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,47.87,34.21
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.15,24.93
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,26.35,15.14
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,31.94,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,123.89,84.6
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,199.65,150.96
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,275.62,214.08
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,358.22,280.74
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,421.61,330.39
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,488.03,380.34
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,546.71,422.74
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,606.6,464.51
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,650.83,493.93
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,697.07,523.31
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,736.81,547.64
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,774.55,570.3
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,804.09,587.59
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,830.8,602.97
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,626.55,459.75
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,354.73,259.4
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,503.71,368.09
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,650.18,468.91
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,783.11,562.56
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,869.88,620.5
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,784.73,560.05
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,665.27,474.0
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,752.79,538.15
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,799.31,572.26
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,772.49,553.9
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,742.79,533.15
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,709.12,508.47
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,673.18,481.82
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,633.79,453.09
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,592.35,422.21
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,485.19,344.61
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,399.84,284.23
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,384.75,273.03
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,367.48,259.65
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,347.36,243.53
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,314.07,217.46
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,263.51,171.01
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,194.47,111.99
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,163.7,104.0
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,172.23,131.01
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,161.25,123.05
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,149.5,114.44
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,140.32,107.57
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,130.67,100.28
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,116.16,89.2
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,98.07,75.03
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,84.93,64.54
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,70.85,53.1
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,62.35,46.26
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,53.74,39.05
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,41.45,28.43
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,28.94,17.11
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,44.16,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,139.76,95.43
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,225.12,171.31
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,298.15,232.76
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,378.88,298.24
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,442.09,348.18
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,508.17,398.12
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,564.79,438.16
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,619.94,475.45
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,667.61,505.55
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,714.13,533.49
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,752.78,553.96
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,789.24,572.15
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,808.86,581.77
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,834.4,595.33
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,853.33,605.03
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,868.88,612.66
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,878.62,617.69
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,884.68,620.48
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,884.34,619.33
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,880.17,615.87
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,870.43,609.5
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,856.91,600.86
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,837.21,587.81
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,814.0,572.5
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,786.66,555.4
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,756.26,535.28
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,721.67,511.58
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,684.6,485.66
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,643.88,456.43
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,600.97,424.91
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,554.78,389.55
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,506.56,351.81
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,455.87,312.61
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,403.91,271.29
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,349.79,227.01
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,294.91,182.11
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,239.43,138.35
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,184.02,99.1
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,128.11,69.46
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,87.17,63.59
