Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,85.1,62.32
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,74.41,54.15
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,72.22,52.61
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,69.93,50.98
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,67.04,48.97
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,64.08,46.86
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,55.16,39.82
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,51.02,36.59
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,45.88,32.47
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,40.77,28.18
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,32.67,21.12
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.58,13.56
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,50.66,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,150.51,101.61
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,234.93,177.77
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,305.88,237.34
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,384.07,300.25
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,446.74,349.11
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,512.21,397.71
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,566.23,435.13
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,623.19,472.83
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,669.89,502.62
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,715.37,530.92
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,754.1,553.36
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,782.16,568.38
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,810.88,584.93
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,836.7,599.48
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,855.72,609.63
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,871.38,617.69
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,880.85,622.82
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,886.63,625.77
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,886.44,623.76
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,882.4,619.5
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,872.32,612.83
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,858.45,603.87
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,838.09,589.62
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,814.19,573.21
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,786.88,555.82
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,756.49,535.64
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,721.86,510.64
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,684.72,483.54
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,643.88,454.4
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,600.83,422.97
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,554.86,388.62
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,507.05,351.96
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,456.27,312.06
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,404.18,270.21
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,350.86,226.98
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,297.61,183.83
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,242.57,141.0
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,187.69,102.41
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,132.67,73.04
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,82.32,59.75
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,81.07,59.12
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,79.7,58.37
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,77.73,57.01
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,75.67,55.59
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,66.78,48.75
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,63.52,46.41
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,59.62,43.37
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,55.69,40.24
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,49.67,35.42
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,43.61,30.36
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,34.86,22.84
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.11,14.66
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,36.65,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,129.56,86.16
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,207.15,156.68
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,281.02,218.87
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,359.86,283.26
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,423.88,333.74
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,490.96,384.29
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,549.2,425.53
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,608.53,465.74
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,656.91,497.71
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,701.35,525.46
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,742.03,548.97
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,780.82,570.67
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,810.59,587.56
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,837.5,602.52
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,847.82,606.68
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,865.14,615.59
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,875.23,619.85
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,881.67,621.94
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,882.52,621.34
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,879.62,618.47
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,869.93,612.33
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,856.48,603.89
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,837.67,590.83
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,815.31,575.56
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,787.63,557.8
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,756.91,537.28
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,722.33,512.39
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,685.24,485.37
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,644.83,456.35
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,602.19,425.04
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,555.7,390.22
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,507.44,353.13
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,457.15,313.47
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,405.55,271.86
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,351.9,228.29
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,298.39,184.87
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,243.6,142.14
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,188.96,103.56
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,125.35,67.48
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,83.31,60.56
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,82.11,59.97
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,80.79,59.26
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,78.55,57.69
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,76.2,56.03
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,67.26,49.15
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,64.03,46.83
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,59.83,43.65
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,55.58,40.34
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,49.57,35.43
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,43.54,30.29
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,34.41,22.39
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.25,13.81
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,29.86,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,122.34,80.18
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,199.73,150.95
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,273.64,213.18
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,353.47,278.43
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,417.86,329.49
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,485.42,380.89
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,545.68,424.93
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,607.29,468.35
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,655.31,500.3
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,699.3,527.84
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,740.72,551.88
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,780.32,574.05
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,810.48,590.65
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,837.82,605.23
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,847.64,607.47
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,864.56,614.48
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,874.16,618.04
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,880.15,619.45
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,880.16,617.63
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,876.43,613.62
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,866.78,607.29
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,853.39,598.72
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,833.86,585.43
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,810.85,569.98
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,783.4,552.28
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,752.99,531.73
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,718.49,508.04
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,681.67,482.29
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,641.59,453.57
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,599.39,422.69
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,553.57,388.62
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,506.11,352.41
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,456.14,313.28
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,405.03,272.33
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,352.82,230.14
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,296.67,185.22
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,241.89,142.35
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,187.58,103.74
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,133.76,74.49
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,93.02,68.15
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,91.98,67.74
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,83.65,61.5
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,82.49,60.81
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,81.32,60.12
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,77.73,57.59
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,74.0,54.92
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,69.88,51.86
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,65.76,48.68
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,55.41,40.22
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.27,33.34
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,36.41,23.92
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,25.54,13.84
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,50.34,29.65
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,91.7,67.1
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,141.84,108.95
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,195.03,152.67
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,263.29,207.87
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,326.75,258.14
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,382.21,299.96
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,456.44,354.13
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,525.47,403.65
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,596.27,452.91
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,642.6,482.94
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,688.48,512.06
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,722.88,532.04
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,763.0,555.17
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,794.74,572.89
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,823.72,588.46
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,837.2,595.1
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,847.4,599.83
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,855.49,603.79
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,851.73,599.98
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,844.78,595.37
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,834.23,588.38
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,747.11,525.18
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,645.55,452.56
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,713.09,503.07
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,749.52,530.99
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,716.59,507.59
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,671.85,476.53
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,632.84,449.01
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,591.93,419.33
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,548.71,386.37
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,503.63,351.21
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,455.28,313.54
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,403.8,272.66
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,254.15,171.16
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,178.06,126.72
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,195.33,125.81
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,191.31,109.28
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,164.17,107.2
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,200.1,152.62
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,180.36,137.98
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,159.83,122.61
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,145.92,112.06
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,122.12,93.49
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,67.38,49.79
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,8.63,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,62.31,37.49
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,123.57,92.7
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,184.25,143.87
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,250.44,198.63
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,210.42,167.08
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,160.25,125.78
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,148.98,115.86
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,125.59,95.99
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,191.79,148.31
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,248.22,191.62
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,300.22,230.7
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,352.85,269.42
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,411.1,311.62
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,450.69,339.66
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,455.88,341.3
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,459.86,342.25
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,485.07,359.67
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,509.18,376.09
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,518.47,381.02
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,526.59,385.21
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,584.1,426.26
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,651.46,472.79
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,631.81,456.99
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,601.58,434.71
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,690.77,500.72
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,738.74,536.64
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,706.13,512.99
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,671.25,487.88
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,632.47,460.44
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,591.94,431.0
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,548.1,397.7
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,502.63,362.25
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,451.98,323.2
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,414.39,294.72
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,372.81,260.97
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,328.3,224.51
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,282.68,194.86
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,255.55,181.55
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,188.41,128.71
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,123.65,95.61
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,110.13,85.02
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,95.51,73.38
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,112.62,87.68
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,132.86,104.56
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,120.0,94.56
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,106.53,83.95
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,85.9,67.0
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,65.73,50.16
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,57.09,42.91
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.36,35.31
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,36.61,24.92
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,24.76,13.57
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.42,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,56.59,32.99
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,106.52,79.09
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,176.91,137.51
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,244.38,192.89
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,254.94,201.57
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,248.9,196.55
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,173.91,136.0
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,76.79,56.42
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,244.07,190.06
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,399.55,307.04
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,364.25,277.01
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,306.4,231.26
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,359.94,270.99
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,432.73,323.21
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,504.32,373.78
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,594.98,435.87
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,613.0,447.05
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,629.24,457.53
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,631.09,457.3
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,615.04,445.27
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,682.54,492.8
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,741.1,533.05
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,659.67,475.75
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,581.04,420.16
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,635.84,459.96
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,677.74,489.46
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,678.14,491.48
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,665.23,483.96
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,627.52,456.51
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,588.45,427.62
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,546.52,396.06
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,503.4,362.8
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,457.26,326.49
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,410.93,289.28
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,367.25,254.98
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,325.97,223.42
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,273.18,179.88
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,210.02,130.46
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,161.38,101.98
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,122.94,94.74
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,122.12,94.4
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,119.63,92.69
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,114.88,89.15
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,109.85,85.37
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,104.01,81.05
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,97.95,76.48
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,89.05,69.44
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,80.72,62.7
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,69.06,52.95
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,57.28,42.77
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,41.59,28.96
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,25.74,14.07
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,11.99,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,84.58,50.36
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,162.89,123.16
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,164.88,128.33
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,161.25,126.83
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,203.29,161.71
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,247.02,197.08
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,243.47,192.72
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,220.58,172.88
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,293.63,229.5
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,353.09,274.15
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,426.3,328.88
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,520.68,397.2
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,676.64,511.4
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,823.02,610.98
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,846.0,622.02
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,865.85,631.79
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,876.65,637.2
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,883.87,640.42
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,872.48,630.7
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,870.42,627.4
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,861.59,621.33
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,849.1,613.01
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,831.4,600.15
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,810.25,585.12
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,783.8,567.82
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,754.4,547.49
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,720.15,523.55
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,683.55,497.45
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,643.75,468.29
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,601.88,436.92
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,535.89,387.06
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,478.55,344.5
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,422.77,303.97
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,378.71,272.48
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,364.49,256.69
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,331.11,224.04
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,282.35,192.86
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,254.83,180.29
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,221.47,158.71
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,193.38,150.44
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,169.1,131.9
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,153.76,120.31
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,145.45,114.27
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,141.69,111.88
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,127.17,100.58
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,112.12,88.68
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,97.27,76.56
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,82.01,63.87
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,66.82,51.1
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,51.32,37.76
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,36.64,24.87
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,21.8,10.91
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.36,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,86.85,50.34
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,168.99,127.66
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,237.21,185.8
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,313.73,249.11
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,378.57,301.89
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,447.69,356.25
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,514.53,406.24
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,575.49,450.42
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,524.04,408.19
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,449.9,348.99
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,378.68,292.45
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,300.91,230.17
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,403.08,307.45
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,487.7,369.23
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,425.14,320.06
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,341.74,256.04
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,334.79,250.42
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,327.84,244.58
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,292.18,217.33
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,244.08,180.96
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,479.3,355.54
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,690.31,500.98
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,632.62,456.58
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,566.0,408.15
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,639.9,459.14
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,699.32,497.57
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,705.18,502.5
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,685.89,490.35
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,615.35,438.13
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,547.36,388.65
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,493.25,350.8
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,448.96,319.53
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,426.86,303.19
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,404.41,285.37
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,361.47,252.33
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,317.38,218.02
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,264.79,171.06
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,198.91,115.16
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,143.84,83.11
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,97.31,73.05
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,88.43,66.37
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,87.19,65.74
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,83.61,63.08
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,79.76,60.19
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,76.41,57.8
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,72.95,55.28
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,67.08,50.68
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,61.03,45.8
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,53.78,39.82
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,43.99,31.44
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.0,21.73
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.01,10.79
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,12.67,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,96.71,54.91
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,172.24,130.07
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,246.36,193.22
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,330.27,262.66
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,401.96,320.09
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,472.81,374.78
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,535.8,421.75
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,600.41,468.35
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,650.92,502.73
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,700.74,534.89
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,743.01,560.96
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,779.75,582.75
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,811.07,600.52
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,839.61,616.24
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,861.98,627.71
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,881.14,637.07
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,880.04,633.69
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,887.24,636.0
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,888.85,634.76
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,886.77,631.32
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,876.99,624.77
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,863.5,615.98
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,847.61,604.49
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,827.98,590.68
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,800.11,573.04
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,769.16,553.12
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,734.59,528.19
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,697.37,500.99
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,656.03,471.19
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,612.45,439.05
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,565.65,403.88
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,517.06,366.32
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,465.74,325.58
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,413.12,282.76
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,358.59,237.74
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,303.58,192.14
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,247.37,147.2
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,191.32,106.17
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,135.58,74.34
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,88.55,65.86
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,77.7,57.51
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,76.14,56.58
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,74.29,55.3
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,72.38,53.96
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,69.22,51.69
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,60.91,45.13
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,56.87,42.01
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,52.83,38.78
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,46.68,33.7
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,40.53,28.38
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,31.29,20.17
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,22.05,10.46
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,17.75,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,107.99,59.24
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,192.95,146.14
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,277.49,218.3
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,369.88,294.91
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,436.15,348.61
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,505.8,402.73
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,567.3,448.87
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,628.04,492.45
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,676.78,524.98
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,724.4,555.97
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,763.38,580.41
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,800.12,602.98
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,820.24,613.63
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,846.62,628.64
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,866.61,639.44
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,883.25,648.04
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,893.73,652.36
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,900.49,654.36
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,900.19,652.07
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,896.09,647.46
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,886.41,640.42
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,872.92,631.01
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,853.93,617.03
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,831.33,600.78
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,803.33,582.21
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,772.18,561.49
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,737.06,535.47
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,699.31,507.08
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,657.66,476.5
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,613.73,443.55
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,566.45,407.34
