Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,517.47,368.95
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,465.97,327.56
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,413.2,284.17
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,359.37,239.54
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,306.23,195.47
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,250.97,150.82
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,195.94,110.22
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,133.09,72.73
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,86.24,63.78
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,84.82,63.02
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,83.28,62.13
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,81.75,61.26
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,73.94,55.26
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,70.62,52.87
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,67.22,50.37
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,62.75,46.81
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,58.26,43.13
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,51.25,37.35
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,44.18,31.26
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,31.9,20.51
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,21.93,9.97
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,65.02,32.06
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,132.6,99.14
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,227.27,178.43
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,326.11,260.16
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,393.52,314.97
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,472.39,376.51
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,543.46,429.61
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,616.9,482.58
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,668.09,517.71
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,718.56,551.0
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,759.01,576.53
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,802.02,603.5
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,833.98,622.27
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,863.07,638.97
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,885.02,649.43
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,891.95,649.87
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,902.89,655.84
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,910.14,659.46
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,910.85,657.57
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,907.74,653.35
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,898.58,645.34
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,885.57,634.99
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,866.68,621.14
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,844.18,605.05
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,816.24,586.5
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,785.18,565.58
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,749.72,539.33
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,711.6,510.91
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,669.73,480.42
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,625.6,447.65
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,578.37,411.86
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,529.21,373.7
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,476.75,332.14
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,423.07,288.62
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,367.43,242.85
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,311.15,196.38
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,254.03,150.89
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,197.12,109.3
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,139.85,76.27
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,80.74,59.12
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,79.3,58.33
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,77.76,57.42
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,75.3,55.66
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,72.74,53.8
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,69.53,51.52
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,61.17,44.96
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,57.1,41.83
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,53.03,38.59
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,46.83,33.5
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,40.64,28.17
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,31.34,19.97
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,20.63,8.66
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,88.58,42.8
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,178.86,134.74
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,260.73,204.76
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,360.71,287.3
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,428.9,342.43
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,500.63,398.13
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,566.28,446.45
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,633.84,494.06
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,680.45,524.52
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,729.16,555.77
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,771.11,580.62
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,811.12,603.6
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,831.5,613.88
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,858.41,628.6
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,879.34,639.19
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,896.91,647.58
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,906.39,650.75
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,912.14,651.65
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,912.21,649.36
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,908.42,644.77
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,898.55,637.78
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,884.83,628.47
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,864.79,614.21
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,841.17,597.76
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,812.9,579.55
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,781.47,559.23
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,746.0,533.66
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,707.86,505.7
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,665.85,475.59
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,621.54,443.12
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,573.62,407.34
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,523.89,369.17
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,471.86,328.13
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,418.55,285.02
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,363.19,239.56
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,307.23,193.38
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,250.05,147.8
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,193.03,106.02
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,135.85,72.94
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,85.54,62.94
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,83.34,61.55
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,72.72,53.36
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,70.74,51.97
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,68.69,50.52
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,65.33,48.09
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,61.89,45.56
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,53.37,38.75
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,49.51,35.68
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,43.55,30.76
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,37.61,25.64
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,29.0,17.97
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.48,8.04
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,98.67,44.46
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,207.6,155.86
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,288.05,224.96
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,377.75,298.92
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,445.53,353.11
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,516.78,407.49
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,577.48,451.07
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,636.83,491.21
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,686.7,523.59
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,735.49,554.41
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,775.27,577.2
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,803.63,591.84
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,834.16,608.68
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,861.77,623.36
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,881.56,633.21
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,897.92,640.91
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,907.91,645.93
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,914.15,648.74
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,914.3,646.88
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,910.56,642.73
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,900.2,634.55
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,886.03,624.11
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,866.42,610.33
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,843.19,594.36
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,814.88,576.38
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,783.41,556.3
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,747.87,532.38
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,709.62,505.85
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,667.52,475.85
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,623.12,443.48
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,575.64,407.32
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,526.25,368.84
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,474.01,327.96
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,420.49,284.99
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,365.08,239.82
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,309.32,194.12
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,252.17,148.82
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,195.2,107.23
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,138.05,74.16
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,87.2,63.98
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,76.28,55.67
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,74.62,54.67
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,72.05,52.8
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,69.35,50.84
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,66.02,48.45
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,62.62,45.96
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,53.69,38.85
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,49.5,35.5
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,43.54,30.6
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,37.61,25.49
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,28.62,17.56
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.67,6.94
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,106.74,44.11
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,219.33,164.59
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,298.61,233.42
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,387.02,306.72
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,454.27,360.85
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,524.88,415.14
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,581.7,456.23
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,642.2,497.28
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,691.71,529.66
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,740.08,560.46
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,779.67,583.34
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,807.77,597.97
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,837.48,614.76
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,864.26,629.44
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,883.43,639.04
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,899.08,646.42
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,909.13,651.57
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,915.43,654.46
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,913.88,651.42
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,908.41,646.04
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,898.51,637.99
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,884.79,627.63
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,865.2,613.86
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,842.01,597.87
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,813.79,579.62
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,782.44,559.29
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,746.13,534.29
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,707.41,506.99
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,665.5,476.82
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,621.38,444.37
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,528.85,376.38
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,454.64,322.77
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,452.57,318.11
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,421.15,287.99
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,366.57,243.22
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,311.61,197.97
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,255.85,153.54
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,193.25,107.51
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,135.6,73.36
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,83.76,61.54
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,82.5,60.9
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,81.13,60.16
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,77.58,57.52
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,73.81,54.69
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,64.93,47.78
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,61.57,45.31
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,56.24,41.14
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,50.78,36.73
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,44.54,31.49
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,38.3,26.04
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,28.58,17.43
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.83,5.69
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,103.62,37.69
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,212.68,159.13
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,291.05,227.2
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,378.22,299.31
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,447.67,354.96
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,520.74,410.89
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,581.42,455.29
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,639.96,495.91
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,690.22,528.5
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,739.41,559.46
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,780.73,583.06
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,819.89,604.63
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,850.73,622.7
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,868.09,631.83
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,887.74,641.3
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,903.96,648.5
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,914.3,652.41
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,920.89,654.08
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,920.41,651.41
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,916.06,646.51
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,905.57,639.62
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,891.27,630.45
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,870.26,615.82
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,845.7,599.03
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,817.41,581.08
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,786.03,561.05
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,749.58,536.33
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,710.66,509.36
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,668.69,479.45
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,624.55,447.24
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,576.77,411.72
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,527.42,373.97
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,475.47,333.12
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,422.41,290.31
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,356.98,244.09
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,325.28,226.22
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,285.22,197.32
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,248.11,171.71
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,178.42,115.15
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,92.14,68.75
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,90.63,67.97
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,82.0,61.38
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,79.55,59.63
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,76.98,57.77
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,73.44,55.22
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,69.82,52.54
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,64.13,47.97
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,58.3,43.15
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,50.51,36.59
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,40.31,27.8
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.25,18.0
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.21,4.55
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,87.21,25.9
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,180.85,134.69
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,255.0,199.14
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,344.4,273.08
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,413.74,329.01
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,486.91,385.65
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,549.1,431.91
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,612.72,477.62
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,663.65,511.37
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,713.9,543.69
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,753.14,566.67
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,794.42,590.56
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,826.29,608.56
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,855.35,624.51
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,876.54,635.45
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,882.57,636.54
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,893.51,641.07
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,900.82,643.3
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,901.21,641.22
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,897.81,636.91
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,888.82,629.19
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,876.07,619.24
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,857.48,606.01
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,835.36,590.63
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,807.48,572.53
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,776.56,552.36
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,741.38,528.17
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,703.72,501.83
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,662.67,472.44
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,619.45,440.85
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,572.66,406.08
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,524.32,369.2
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,473.31,329.2
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,421.18,287.34
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,367.09,243.38
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,312.84,199.02
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,251.9,150.77
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,195.76,109.41
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,139.61,76.33
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,88.67,65.13
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,86.99,64.19
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,85.17,63.11
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,76.3,56.23
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,73.91,54.53
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,70.59,52.17
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,67.18,49.7
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,62.05,45.72
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,56.85,41.55
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,49.38,35.39
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,39.59,27.04
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,28.47,17.22
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.42,3.09
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,80.62,18.15
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,166.07,122.64
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,245.31,190.83
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,340.62,269.3
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,410.94,325.87
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,485.13,383.13
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,550.68,431.04
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,618.04,478.39
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,669.56,512.08
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,720.41,544.36
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,759.97,568.21
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,801.74,593.16
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,833.21,610.15
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,861.84,624.99
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,883.49,634.07
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,890.06,633.41
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,900.6,638.47
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,907.48,641.27
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,908.27,639.04
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,905.28,634.6
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,895.76,627.05
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,882.48,617.3
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,863.76,604.25
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,841.47,589.04
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,813.34,571.38
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,782.12,551.69
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,747.27,528.51
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,709.75,502.81
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,667.71,473.22
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,623.49,441.36
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,575.95,405.61
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,526.62,367.63
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,474.89,328.16
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,421.99,286.56
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,367.21,242.3
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,312.76,198.02
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,256.75,153.41
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,194.13,107.38
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,137.64,74.12
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,85.91,62.69
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,84.44,61.91
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,82.84,61.0
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,74.08,54.22
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,71.55,52.41
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,68.1,49.94
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,64.57,47.36
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,60.02,43.86
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,55.46,40.22
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,47.93,34.02
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,40.35,27.51
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.42,16.22
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,16.7,1.49
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,62.38,7.94
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,132.31,96.64
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,220.5,171.15
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,308.65,243.95
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,378.04,299.94
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,452.32,357.54
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,527.5,413.51
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,598.35,464.42
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,651.21,500.24
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,703.55,534.01
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,748.06,560.35
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,791.04,584.98
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,818.99,600.19
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,849.39,616.95
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,871.62,628.48
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,890.56,637.93
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,901.85,642.48
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,909.51,644.87
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,911.13,643.55
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,894.74,630.97
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,885.6,623.64
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,872.78,614.04
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,855.63,601.81
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,834.95,587.43
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,807.18,569.5
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,776.43,549.34
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,741.09,525.23
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,703.39,499.07
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,662.43,469.97
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,619.41,438.77
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,572.68,404.2
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,524.59,367.73
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,473.98,328.5
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,421.73,287.04
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,367.14,243.18
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,312.73,199.13
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,256.76,155.2
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,201.53,114.87
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,147.05,82.68
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,89.46,65.77
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,88.26,65.23
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,86.95,64.56
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,84.39,62.75
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,81.71,60.84
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,78.07,58.26
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,74.33,55.55
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,68.09,50.69
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,59.12,43.42
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,50.54,36.23
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,41.93,28.76
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,29.26,17.58
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,16.58,0.0
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,80.13,4.48
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,167.32,122.9
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,245.84,191.2
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,340.56,269.4
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,411.72,326.78
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,486.89,384.9
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,552.91,433.95
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,620.76,482.39
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,672.84,516.76
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,724.27,549.78
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,764.68,573.17
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,807.36,597.57
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,838.53,614.92
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,866.84,630.24
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,877.91,634.14
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,896.96,643.42
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,907.55,647.19
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,914.46,648.74
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,915.68,647.16
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,913.08,643.34
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,903.49,636.91
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,890.08,628.2
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,872.0,615.63
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,850.23,600.77
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,822.17,583.1
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,790.91,563.27
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,755.1,538.32
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,716.52,510.47
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,674.07,480.28
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,629.31,447.72
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,581.18,411.19
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,531.19,372.39
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,463.64,323.15
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,412.56,287.23
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,365.27,250.55
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,314.95,210.82
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,259.75,161.72
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,197.16,108.27
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,139.48,74.14
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,85.38,62.32
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,74.45,54.03
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,72.69,52.94
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,70.66,51.63
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,68.57,50.27
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,65.2,47.84
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,57.05,41.44
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,52.81,38.05
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,48.58,34.56
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,41.85,28.98
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,35.12,23.17
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,25.29,14.34
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.49,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,78.38,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,164.56,120.36
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,242.36,188.25
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,330.66,261.44
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,407.12,322.85
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,483.41,381.8
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,548.9,430.63
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,616.11,479.05
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,668.41,513.84
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,720.07,547.31
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,759.45,571.67
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,801.69,597.68
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,833.54,615.75
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,862.56,631.77
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,884.52,642.97
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,903.16,652.01
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,901.6,647.94
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,908.78,649.85
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,909.91,646.89
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,907.26,641.69
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,897.2,634.58
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,883.41,625.26
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,865.1,611.87
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,843.23,596.34
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,815.12,578.35
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,783.94,558.33
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,748.79,533.43
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,711.03,506.18
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,669.47,476.68
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,625.71,444.91
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,578.34,408.94
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,529.22,370.85
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,477.16,330.38
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,424.02,288.04
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,369.18,243.64
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,313.87,198.5
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,257.35,153.77
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,194.18,107.35
