Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,136.97,73.16
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,83.17,60.58
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,102.44,76.22
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,128.46,97.25
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,119.32,90.34
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,109.62,82.96
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,98.21,74.29
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,86.16,64.94
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,75.2,56.29
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,63.79,47.05
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,51.75,37.02
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,39.39,26.48
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,27.01,15.49
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,14.37,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,21.11,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,46.97,30.37
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,99.2,74.09
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,144.9,112.28
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,184.57,144.8
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,225.24,177.23
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,356.96,281.65
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,505.2,393.97
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,617.2,475.64
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,721.92,547.18
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,691.87,520.16
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,635.43,473.59
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,665.33,491.78
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,693.01,507.65
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,808.13,586.9
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,893.13,638.95
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,841.6,600.81
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,752.57,535.09
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,847.98,600.94
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,907.48,637.05
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,897.46,629.9
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,883.71,621.02
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,821.87,577.22
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,734.91,514.32
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,773.99,545.16
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,780.42,553.55
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,729.54,513.71
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,666.38,466.81
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,655.38,462.08
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,621.24,440.05
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,573.93,405.22
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,525.47,368.64
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,476.17,331.01
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,423.29,289.65
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,368.21,245.23
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,313.28,200.58
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,261.28,164.86
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,230.85,148.86
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,190.86,124.68
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,162.77,122.82
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,122.21,91.75
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,84.17,62.1
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,80.65,59.54
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,76.91,56.77
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,73.03,53.99
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,69.06,51.05
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,62.97,46.29
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,56.74,41.25
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,46.25,32.49
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,37.84,25.19
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,25.72,14.35
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,13.63,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,58.35,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,125.79,90.31
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,215.83,167.33
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,305.55,241.77
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,375.98,299.02
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,451.61,358.15
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,526.23,413.32
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,596.41,463.2
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,650.63,500.03
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,704.41,535.05
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,749.55,562.2
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,793.15,587.67
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,820.2,601.74
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,850.07,617.48
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,872.38,626.92
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,891.39,634.09
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,903.11,637.46
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,911.21,638.52
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,911.47,635.11
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,907.96,629.48
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,899.16,622.93
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,886.61,614.22
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,861.96,596.85
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,833.83,577.34
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,807.08,560.24
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,777.34,540.95
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,741.64,516.29
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,703.79,489.89
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,663.11,461.96
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,620.62,432.18
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,574.06,399.08
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,526.51,364.35
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,475.94,326.99
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,424.38,287.83
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,371.92,246.99
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,321.28,207.3
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,268.44,166.48
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,216.87,129.22
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,165.07,98.13
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,116.41,86.14
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,114.66,85.31
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,111.53,83.34
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,107.11,80.16
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,102.49,76.82
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,95.97,72.07
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,89.24,67.05
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,80.2,60.02
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,70.92,52.57
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,57.91,41.88
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,44.32,30.38
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,28.29,16.17
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,30.35,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,66.01,44.63
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,150.15,114.95
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,230.39,181.12
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,205.81,162.43
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,173.91,136.61
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,197.15,154.81
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,219.66,171.78
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,300.85,234.47
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,368.08,284.64
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,383.08,293.0
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,396.31,300.21
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,472.63,355.42
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,571.02,423.41
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,612.96,449.32
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,653.77,474.35
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,654.45,472.55
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,652.91,469.8
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,673.35,482.35
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,691.66,493.19
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,662.28,472.33
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,616.29,441.04
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,614.33,440.03
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,610.72,437.54
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,565.9,406.14
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,522.58,375.87
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,537.32,387.0
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,548.11,394.72
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,417.88,303.53
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,294.95,215.65
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,344.53,252.04
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,387.2,281.78
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,304.51,222.97
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,232.65,171.66
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,289.79,209.41
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,327.58,228.74
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,288.19,199.46
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,249.46,172.93
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,204.5,146.94
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,177.76,139.24
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,152.57,119.86
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,131.61,103.57
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,128.41,101.4
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,130.09,103.18
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,114.88,91.17
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,99.32,78.69
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,83.95,65.94
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,68.31,52.69
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,52.65,39.14
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,36.87,25.28
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,22.46,12.03
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,7.22,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,14.47,5.37
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,28.25,17.24
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,43.37,30.02
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,61.24,44.96
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,78.83,59.44
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,41.72,28.77
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,10.66,3.12
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,61.86,44.9
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,119.49,91.13
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,174.61,134.96
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,249.4,193.25
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,562.58,441.27
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,835.38,643.18
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,636.17,490.72
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,372.66,284.92
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,278.17,212.49
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,176.26,133.03
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,199.44,150.85
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,222.39,168.25
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,251.35,190.1
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,279.83,211.4
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,348.49,262.88
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,399.84,300.66
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,331.15,249.03
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,257.07,193.15
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,328.17,246.21
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,386.71,288.59
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,237.25,177.33
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,92.25,66.52
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,193.18,144.3
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,286.74,214.36
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,257.56,192.72
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,233.81,175.34
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,260.23,194.55
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,283.5,210.66
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,228.96,170.64
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,187.87,141.1
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,166.53,125.38
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,146.14,115.48
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,130.86,103.57
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,115.37,91.35
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,73.69,56.84
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,27.52,17.9
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,23.66,14.73
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,19.81,11.5
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,16.36,8.54
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,12.92,5.54
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,9.48,2.52
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.4,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,10.64,2.5
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,19.43,10.26
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,28.25,17.8
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,39.04,26.93
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,50.09,36.14
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,50.22,36.17
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,50.61,36.37
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,42.91,29.88
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,35.23,23.44
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,83.91,62.95
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,136.78,104.87
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,161.16,123.86
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,185.57,142.71
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,206.34,158.2
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,226.99,173.43
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,171.79,130.28
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,119.16,88.93
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,131.99,98.98
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,144.71,108.79
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,129.21,96.5
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,113.97,84.46
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,173.65,130.77
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,232.99,175.85
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,175.5,131.76
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,119.5,88.55
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,146.37,109.51
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,172.62,129.68
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,149.47,111.78
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,126.84,94.32
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,184.87,138.84
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,240.27,180.32
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,164.45,123.07
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,89.4,65.36
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,107.49,79.73
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,124.8,93.32
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,131.23,98.47
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,137.15,103.29
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,135.32,102.17
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,133.19,105.68
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,138.91,110.95
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,149.69,120.46
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,134.16,107.99
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,110.16,88.32
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,96.17,76.86
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,82.07,65.11
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,67.58,52.82
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,52.95,40.2
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,39.19,28.17
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,25.22,15.79
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,14.48,5.59
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,8.26,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,16.02,6.53
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,32.98,21.34
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,50.18,36.05
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,70.56,53.28
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,90.67,70.02
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,83.31,63.63
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,77.68,58.63
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,99.15,75.76
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,120.62,92.57
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,147.69,113.77
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,174.92,134.76
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,259.54,200.71
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,329.33,253.55
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,299.62,229.14
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,251.61,191.34
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,367.42,278.91
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,463.44,348.56
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,527.01,392.37
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,568.13,419.73
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,571.45,421.35
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,573.51,422.32
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,443.65,328.52
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,292.16,216.98
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,358.72,266.28
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,409.16,302.1
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,299.29,221.81
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,190.49,140.98
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,288.83,215.09
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,375.93,278.55
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,296.69,220.56
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,222.64,166.01
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,144.86,107.41
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,67.39,47.64
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,169.76,126.63
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,257.31,191.92
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,213.41,159.33
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,180.26,135.24
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,186.41,138.94
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,189.94,150.84
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,146.89,116.62
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,102.04,80.25
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,98.03,77.28
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,93.91,74.13
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,81.77,64.29
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,69.54,54.21
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,57.2,43.74
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,44.77,33.0
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,32.9,22.63
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,20.59,11.76
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,11.79,3.28
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.35,0.59
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,15.98,7.33
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,23.64,13.89
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,32.47,21.31
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,41.33,28.61
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,70.89,52.72
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,102.17,77.75
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,212.7,167.52
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,335.06,263.29
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,383.5,298.88
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,432.17,334.13
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,530.79,407.09
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,610.18,464.34
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,633.35,478.01
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,654.56,490.49
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,649.57,484.76
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,642.33,477.74
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,559.37,415.87
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,477.49,354.47
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,519.51,384.48
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,540.41,398.91
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,564.7,416.2
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,586.23,431.37
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,582.89,428.72
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,577.73,424.9
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,573.57,421.19
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,572.13,419.16
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,345.94,256.73
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,132.86,96.94
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,228.79,169.78
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,315.19,233.37
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,370.26,272.86
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,405.02,295.23
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,358.57,259.92
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,322.51,232.87
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,264.01,191.65
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,224.58,165.85
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,160.09,118.76
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,102.23,78.9
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,71.25,53.84
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,37.57,26.01
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,27.92,18.0
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,18.31,9.94
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,15.62,7.72
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,12.93,5.48
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,10.64,3.53
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,8.35,1.55
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,6.06,0.0
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,3.78,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,1.89,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,10.23,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,21.47,10.34
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,57.39,41.11
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,89.16,68.13
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,121.13,95.09
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,153.61,121.94
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,182.62,144.93
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,211.5,167.26
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,252.47,199.22
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,293.89,230.9
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,241.87,188.22
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,174.34,133.47
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,285.54,220.24
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,382.58,293.15
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,417.2,317.12
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,472.61,355.81
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,517.13,387.2
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,560.44,417.28
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,588.26,436.0
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,614.36,453.43
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,595.59,438.61
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,576.13,423.71
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,595.15,436.98
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,611.49,448.0
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,623.22,455.45
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,619.39,452.39
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,588.67,429.7
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,552.72,403.6
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,551.98,403.1
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,542.02,395.6
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,325.31,240.95
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,124.93,91.47
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,282.18,209.78
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,409.39,298.51
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,378.55,270.65
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,337.88,234.15
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,261.52,183.91
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,224.95,166.84
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,204.71,148.62
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,167.94,132.95
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,129.01,101.75
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,92.54,72.07
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,96.22,75.47
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,115.66,91.97
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,101.05,80.22
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,86.34,68.21
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,71.54,55.75
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,56.63,42.94
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,41.65,29.91
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,26.51,16.56
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,15.27,5.15
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,3.93,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,36.26,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,109.88,75.02
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,203.31,158.44
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,296.24,236.47
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,369.85,297.73
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,449.16,361.46
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,373.1,299.38
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,282.33,224.18
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,501.16,397.3
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,711.74,552.45
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,602.6,466.06
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,446.97,344.32
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,670.98,514.44
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,865.55,650.37
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,891.02,663.41
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,913.3,675.42
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,830.68,615.64
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,706.98,523.72
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,711.04,524.73
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,712.82,523.51
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,669.5,491.21
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,609.23,447.52
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,675.36,495.46
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,730.16,534.11
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,667.35,488.42
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,616.67,451.36
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,627.71,460.18
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,637.19,467.03
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,591.56,433.77
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,551.54,404.41
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,521.36,382.13
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,489.38,357.91
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,404.7,296.16
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,341.05,250.58
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,339.86,246.5
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,331.64,234.93
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,276.68,185.27
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,206.9,124.4
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,144.72,83.96
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,90.44,69.27
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,88.4,67.88
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,86.72,66.74
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,82.6,63.58
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,78.24,60.2
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,74.05,57.05
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,69.78,53.74
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,62.6,47.84
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,52.68,39.39
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,43.23,31.08
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,33.78,22.45
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,20.34,7.92
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,7.08,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,9.86,2.33
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,6.87
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.04
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,17.16
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,30.55,19.67
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,33.64,22.14
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,47.15,33.11
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,60.72,44.0
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,64.63,46.87
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,68.56,49.74
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,83.17,61.23
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,97.99,72.78
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,137.77,103.82
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,178.03,134.65
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,171.73,129.42
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,165.65,124.49
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,168.18,126.26
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,170.67,128.0
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,185.15,138.94
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,199.39,149.64
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,210.86,157.88
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,222.04,165.86
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,253.53,189.33
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,284.16,211.88
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,203.73,151.62
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,125.7,92.31
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,139.27,103.08
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,152.42,113.41
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,148.88,110.69
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,145.39,108.05
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,121.61,89.79
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,98.46,71.98
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,131.97,98.05
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,163.41,122.22
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,130.16,97.02
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,97.51,72.1
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,55.07,38.65
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,11.49,4.08
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,92.33,72.09
