Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,170.34,127.2
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,158.26,124.8
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,147.47,116.68
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,138.27,109.78
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,120.76,95.73
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,99.31,78.25
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,90.63,71.37
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,79.08,61.88
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,65.86,50.71
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,52.34,38.97
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,37.79,26.06
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,23.05,11.63
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,4.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,9.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,25.86,14.99
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,44.34,30.7
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,68.19,50.74
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,91.71,70.18
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,118.22,91.75
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,145.05,113.1
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,256.6,202.78
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,376.89,295.34
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,430.19,333.92
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,483.89,372.25
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,535.75,408.26
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,564.8,427.76
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,750.49,562.73
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,918.75,674.68
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,822.78,605.47
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,699.95,515.62
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,573.09,424.04
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,448.13,331.41
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,566.15,417.57
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,676.55,494.6
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,523.57,384.39
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,378.71,278.2
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,370.77,272.83
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,362.71,266.9
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,278.1,205.22
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,192.03,141.4
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,221.47,163.6
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,249.81,184.62
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,252.77,186.81
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,255.14,188.62
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,321.55,237.05
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,370.97,270.89
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,360.45,256.04
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,323.26,217.01
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,261.63,166.85
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,205.53,123.67
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,149.37,87.6
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,95.36,72.91
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,108.8,84.37
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,136.85,107.76
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,106.39,83.13
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,80.86,62.3
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,74.94,57.69
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,65.94,50.34
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,56.92,42.74
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,47.79,34.77
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,35.22,23.62
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,22.56,10.54
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,35.62,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,109.23,41.88
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,203.71,156.36
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,295.91,235.65
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,373.86,300.15
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,457.61,366.15
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,525.44,417.09
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,604.94,473.94
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,663.36,513.17
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,721.44,551.04
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,768.71,580.69
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,814.35,608.72
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,849.97,630.44
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,882.98,650.32
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,907.72,663.33
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,921.99,669.57
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,796.67,582.15
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,644.87,472.18
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,807.22,588.82
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,941.76,676.98
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,831.89,600.11
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,702.21,507.5
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,572.06,416.12
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,449.07,327.18
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,667.1,487.42
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,812.73,589.61
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,649.95,472.3
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,483.74,351.52
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,423.28,309.09
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,374.79,274.23
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,402.94,294.81
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,419.49,306.09
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,401.35,292.67
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,380.28,276.6
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,359.99,258.03
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,325.73,227.05
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,276.92,192.09
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,237.0,166.13
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,197.18,141.69
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,170.87,133.71
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,119.99,93.38
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,62.26,46.43
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,54.88,40.6
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,47.51,34.65
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,39.4,27.96
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,31.31,21.18
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,24.01,14.94
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,16.73,8.61
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,10.63,3.22
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,4.54,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.03,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,92.83,72.13
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,200.98,159.59
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,264.75,209.76
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,349.66,274.48
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,539.3,418.85
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,742.88,562.89
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,740.33,554.36
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,732.87,544.44
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,574.65,428.19
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,388.17,289.2
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,391.21,291.23
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,393.92,292.01
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,463.12,341.0
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,551.29,400.86
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,569.78,412.56
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,586.44,423.5
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,578.93,417.69
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,570.38,411.42
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,591.62,426.84
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,620.65,446.87
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,563.97,406.77
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,521.03,376.25
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,594.86,430.28
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,633.79,457.37
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,586.86,423.21
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,538.49,387.64
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,330.33,240.06
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,161.65,118.41
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,255.94,185.56
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,325.44,229.48
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,282.17,195.8
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,239.31,163.94
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,196.3,137.01
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,168.03,131.96
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,148.19,116.71
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,135.28,106.87
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,112.96,88.93
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,85.25,66.26
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,77.97,60.51
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,70.53,54.42
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,60.02,45.51
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,49.35,36.14
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,34.55,22.99
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,19.54,6.77
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,27.73,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,79.03,19.57
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,188.3,144.67
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,282.0,225.67
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,360.37,291.08
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,444.68,358.26
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,515.94,411.9
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,598.69,471.36
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,474.01,372.66
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,343.26,267.63
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,413.81,320.91
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,485.85,372.77
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,499.71,380.13
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,511.63,386.37
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,737.65,548.69
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,923.99,669.51
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,757.43,552.99
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,542.52,398.65
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,502.98,369.87
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,442.32,325.14
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,522.47,382.31
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,578.13,420.75
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,745.55,539.32
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,868.59,622.89
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,777.46,558.16
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,682.65,491.91
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,666.3,481.25
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,638.77,462.38
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,647.98,470.8
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,641.73,467.08
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,592.35,430.83
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,541.67,392.84
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,488.35,351.78
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,434.8,309.33
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,371.12,261.94
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,325.43,229.83
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,270.85,191.57
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,233.18,167.58
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,195.39,138.3
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,153.81,120.77
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,123.5,96.82
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,98.44,76.75
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,91.74,71.51
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,86.41,67.31
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,78.51,61.01
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,70.43,54.36
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,59.89,45.38
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,49.19,35.96
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,33.69,22.16
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,18.07,4.6
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,21.21,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,63.65,9.7
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,154.68,117.31
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,240.84,191.44
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,332.74,267.02
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,416.52,333.98
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,487.12,387.65
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,560.49,441.32
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,619.52,484.05
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,678.99,526.02
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,736.87,564.59
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,785.03,595.63
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,822.61,619.38
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,857.7,641.29
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,885.02,656.53
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,909.24,669.67
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,923.19,676.01
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,933.61,680.2
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,936.85,679.82
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,936.35,677.22
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,815.22,592.02
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,684.66,498.03
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,458.08,338.6
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,232.51,171.53
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,308.42,228.25
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,369.22,272.29
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,460.54,338.36
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,530.02,387.03
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,504.91,368.77
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,479.67,350.7
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,532.05,389.58
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,545.17,397.04
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,434.55,316.15
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,351.42,257.57
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,352.74,252.05
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,321.56,217.32
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,264.77,170.79
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,209.45,128.17
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,153.39,91.85
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,99.6,76.51
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,95.68,73.78
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,92.88,71.91
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,88.06,68.33
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,80.59,62.47
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,73.42,56.74
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,66.12,50.72
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,56.12,42.17
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,45.99,33.22
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,32.08,20.72
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,18.02,2.87
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,9.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,42.05,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,120.79,12.7
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,236.53,181.3
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,349.12,278.95
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,433.49,349.51
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,523.31,420.73
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,595.12,474.44
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,668.98,527.6
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,538.35,425.52
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,355.16,278.88
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,382.61,298.67
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,408.99,316.67
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,439.7,338.46
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,469.57,359.37
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,513.11,390.03
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,555.86,419.57
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,525.49,395.13
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,494.11,370.3
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,522.88,390.09
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,550.11,408.31
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,650.37,480.74
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,724.91,533.62
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,520.09,385.72
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,326.47,241.4
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,478.57,354.84
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,615.47,452.38
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,540.06,397.46
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,480.85,354.32
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,591.73,438.97
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,646.07,479.34
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,549.85,405.66
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,462.33,340.03
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,320.73,236.89
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,198.73,147.15
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,186.49,138.25
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,174.54,129.4
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,173.41,128.91
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,171.4,127.8
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,172.6,127.65
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,170.52,134.54
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,138.57,109.26
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,114.05,89.74
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,102.55,80.55
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,90.4,70.7
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,73.47,56.78
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,56.99,42.98
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,49.5,36.54
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.98,29.8
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,28.44,17.61
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,17.37,0.24
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.64,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,178.15,134.6
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,304.07,242.04
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,320.75,258.25
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,315.52,255.44
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,474.1,382.26
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,638.95,505.82
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,697.33,545.61
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,755.36,584.66
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,501.59,393.32
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,159.01,120.7
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,370.04,287.14
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,547.62,420.07
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,626.69,475.12
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,681.88,512.86
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,555.49,418.4
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,428.36,321.99
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,282.11,212.47
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,136.2,100.32
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,365.42,275.05
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,564.08,418.4
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,758.96,562.03
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,884.12,648.71
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,853.43,627.08
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,819.54,604.26
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,650.2,481.14
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,468.08,344.8
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,503.07,371.66
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,534.51,394.23
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,557.66,412.02
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,543.63,400.19
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,488.61,355.72
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,432.66,309.45
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,374.31,261.33
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,318.09,215.1
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,223.63,152.89
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,183.49,136.53
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,152.64,102.77
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,95.04,73.18
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,91.29,70.55
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,88.58,68.72
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,84.86,65.87
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,78.65,60.89
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,72.02,55.58
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,65.3,50.02
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,55.83,41.78
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,46.25,33.17
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,30.99,19.42
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,23.0,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,67.89,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,184.21,138.85
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,283.35,225.34
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,367.68,296.08
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,459.09,369.54
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,332.6,267.48
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,171.72,134.39
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,466.03,371.89
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,734.43,571.82
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,629.46,488.75
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,477.68,370.11
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,701.65,538.31
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,898.92,673.77
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,916.99,681.84
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,938.71,693.64
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,950.51,699.97
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,958.58,704.01
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,681.04,508.11
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,341.38,253.32
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,505.28,375.86
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,660.32,485.86
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,563.81,415.43
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,472.75,348.87
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,688.55,510.47
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,818.43,603.82
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,780.42,576.0
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,739.82,545.76
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,694.89,512.86
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,647.84,477.76
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,597.39,439.44
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,545.6,399.11
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,490.91,355.46
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,434.75,309.52
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,376.78,261.45
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,320.11,214.0
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,261.66,166.09
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,204.45,121.96
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,141.55,80.87
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,86.88,66.2
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,83.38,63.74
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,80.92,62.09
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,78.1,59.97
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,75.3,57.84
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,69.4,53.13
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,60.48,45.72
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,51.49,38.0
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,42.5,29.98
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,28.79,17.46
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,15.01,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,25.76,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,142.86,106.29
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,239.29,190.13
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,337.81,272.6
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,430.54,348.28
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,515.54,414.8
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,613.79,487.98
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,676.05,531.12
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,738.07,572.9
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,795.32,610.14
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,851.34,645.65
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,886.89,666.4
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,913.0,680.65
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,940.8,696.03
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,965.2,709.06
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,976.56,714.93
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,984.06,718.51
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,970.85,707.54
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,968.43,704.0
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,957.34,695.97
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,942.43,685.63
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,921.02,669.79
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,896.05,651.76
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,865.09,631.15
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,830.99,608.44
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,792.4,582.82
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,751.16,553.54
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,705.27,520.19
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,657.28,484.6
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,606.1,445.8
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,553.54,404.92
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,498.04,360.66
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,441.45,314.4
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,381.88,265.0
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,322.68,215.3
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,262.62,165.63
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,203.75,119.97
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,145.9,83.15
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,83.82,63.44
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,80.17,60.86
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,77.51,59.03
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,74.5,56.88
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,71.5,54.69
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,66.11,50.5
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,60.69,46.09
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,49.29,36.28
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,40.53,28.41
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,27.39,16.2
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,14.27,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,19.33,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,129.23,95.03
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,215.25,170.19
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,296.95,239.65
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,402.37,325.44
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,486.89,392.06
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,576.15,459.89
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,637.76,503.62
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,709.35,553.07
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,768.7,592.26
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,826.78,629.67
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,863.66,651.65
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,897.92,671.69
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,926.96,688.01
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,945.72,697.41
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,958.4,704.3
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,967.32,708.86
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,971.0,708.72
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,970.66,706.12
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,959.94,698.04
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,930.78,678.01
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,915.59,666.37
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,896.2,651.99
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,865.49,631.51
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,831.55,608.91
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,792.6,582.84
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,750.9,553.48
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,705.29,520.16
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,657.46,484.54
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,605.69,445.36
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,552.33,403.91
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,496.44,359.3
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,439.66,312.77
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,381.03,263.92
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,319.26,212.2
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,258.28,162.0
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,198.41,115.6
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,139.38,77.71
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,82.65,62.77
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,79.26,60.39
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,70.87,53.78
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,67.26,50.98
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,63.6,48.08
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,58.57,44.14
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,53.53,40.02
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,45.85,33.34
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,38.18,26.38
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,24.34,13.5
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,13.38,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
