Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,60.89,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,184.87,137.27
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,289.95,228.29
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,374.99,297.82
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,467.22,369.46
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,250.7,201.83
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,6.08,0.0
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,7.23,0.31
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,8.38,1.24
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,172.38,135.06
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,381.07,293.87
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,419.84,320.89
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,458.04,348.18
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,586.61,442.4
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,692.3,517.62
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,678.67,505.38
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,662.72,492.52
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,822.77,607.85
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,954.42,694.86
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,943.94,686.92
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,929.66,677.88
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,900.6,659.17
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,882.67,647.88
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,852.05,627.71
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,818.34,605.46
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,781.15,579.58
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,741.1,550.28
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,695.73,517.42
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,648.23,482.2
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,597.52,443.7
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,545.22,402.85
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,456.04,335.12
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,384.72,282.94
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,364.83,261.08
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,313.97,210.96
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,253.93,160.6
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,194.99,114.25
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,154.98,99.65
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,159.38,126.19
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,132.3,104.69
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,105.69,83.27
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,85.92,67.07
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,65.36,49.98
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,59.73,45.42
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,54.05,40.63
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,46.03,33.6
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,35.69,24.34
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,23.13,12.28
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,57.06,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,200.2,150.86
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,308.5,248.64
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,393.55,320.8
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,492.95,400.28
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,566.02,453.92
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,640.89,505.8
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,701.1,545.43
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,760.97,583.15
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,807.68,610.75
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,852.54,636.33
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,888.03,655.57
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,914.35,668.59
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,813.39,597.82
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,682.95,503.15
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,710.69,522.21
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,736.36,538.35
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,876.58,633.82
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,972.83,692.78
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,961.93,684.09
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,932.57,665.12
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,919.44,655.99
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,901.69,643.84
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,870.57,623.95
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,836.18,602.02
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,797.81,576.71
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,756.49,548.39
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,709.67,515.59
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,660.61,480.42
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,608.71,442.5
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,554.97,401.96
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,498.52,357.85
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,441.09,311.58
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,381.46,262.72
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,322.57,213.69
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,257.56,160.46
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,197.23,113.73
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,136.84,75.08
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,78.38,59.25
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,74.95,56.83
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,72.29,54.97
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,62.72,47.3
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,58.51,44.02
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,53.59,40.03
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,48.66,35.88
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,41.15,29.31
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,33.63,22.47
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,22.1,11.01
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,75.99,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,226.18,167.87
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,341.66,269.79
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,430.63,342.63
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,525.31,415.43
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,596.3,466.35
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,668.83,516.12
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,727.32,555.17
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,785.31,592.91
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,825.15,616.37
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,868.57,641.91
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,902.33,660.28
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,933.11,676.59
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,954.63,686.89
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,972.6,695.04
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,811.99,587.82
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,600.68,438.81
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,818.72,593.28
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,969.63,688.52
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,958.33,679.64
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,943.21,670.23
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,921.13,656.49
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,895.53,640.57
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,715.49,517.57
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,507.76,368.52
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,660.84,481.65
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,749.25,544.25
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,703.62,511.08
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,655.89,476.74
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,603.53,438.43
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,550.07,398.13
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,495.84,356.5
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,438.49,311.15
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,379.05,262.47
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,320.21,213.54
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,260.2,164.31
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,201.5,118.99
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,138.13,77.91
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,82.94,63.01
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,79.62,60.71
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,76.95,58.86
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,73.25,56.12
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,69.52,53.28
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,63.33,48.25
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,57.06,42.96
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,45.31,32.77
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,36.14,24.47
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,22.27,10.57
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,8.65,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,174.03,126.71
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,299.97,236.49
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,385.89,307.78
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,485.61,386.32
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,509.67,404.21
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,537.23,423.65
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,528.89,413.18
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,492.59,382.59
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,491.92,378.73
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,464.77,355.74
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,518.61,393.92
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,595.95,446.65
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,520.84,389.06
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,466.82,346.84
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,438.82,325.21
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,434.03,319.75
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,405.95,297.98
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,378.57,276.93
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,429.2,313.06
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,477.61,346.53
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,509.56,367.87
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,519.8,374.55
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,499.26,360.22
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,465.16,336.82
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,563.55,406.5
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,623.44,447.2
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,485.79,351.17
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,350.3,254.94
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,435.02,317.15
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,491.21,355.36
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,475.39,341.27
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,434.42,306.19
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,374.23,257.55
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,316.39,210.01
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,257.18,162.04
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,199.34,117.77
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,136.4,76.93
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,81.51,61.87
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,77.91,59.33
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,74.83,57.12
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,71.41,54.49
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,67.99,51.79
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,61.75,46.72
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,55.44,41.39
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,43.8,31.31
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,34.64,23.02
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,21.08,8.89
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,44.59,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,186.36,134.46
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,292.29,230.08
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,378.04,301.21
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,477.6,379.2
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,553.99,435.54
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,632.51,490.72
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,576.95,447.24
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,497.44,385.03
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,483.98,372.2
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,443.21,339.2
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,458.39,349.06
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,472.1,357.53
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,475.99,358.26
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,478.67,358.23
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,499.08,372.1
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,518.39,385.07
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,590.94,436.79
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,682.85,499.88
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,693.69,506.53
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,702.14,512.11
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,816.4,594.46
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,875.01,634.86
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,845.57,615.07
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,813.08,593.84
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,784.96,574.92
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,742.93,545.34
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,592.23,435.24
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,447.73,328.43
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,353.68,260.67
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,274.39,202.57
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,379.52,278.39
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,432.67,308.86
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,374.2,260.24
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,316.02,211.59
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,257.65,163.78
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,200.68,119.85
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,136.76,77.65
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,80.27,60.92
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,77.05,58.66
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,74.27,56.7
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,68.92,52.44
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,63.35,47.92
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,57.64,43.27
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,51.9,38.39
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,42.31,30.02
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,32.58,21.23
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,18.97,6.52
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,22.79,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,124.48,87.8
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,202.91,159.64
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,280.9,224.95
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,363.96,291.45
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,450.92,356.39
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,524.76,408.45
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,587.22,451.33
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,650.32,493.15
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,701.82,525.67
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,752.55,556.88
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,644.85,479.32
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,530.26,395.94
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,454.36,339.56
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,353.14,263.46
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,314.68,234.94
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,256.57,191.34
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,631.54,468.39
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,915.84,659.13
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,797.21,574.0
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,670.84,485.28
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,679.6,491.74
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,685.47,495.21
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,751.93,543.45
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,795.97,575.4
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,758.98,549.76
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,720.03,522.98
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,677.01,492.7
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,632.62,460.84
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,583.19,423.78
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,534.2,386.39
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,483.21,348.33
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,431.27,308.48
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,379.31,266.44
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,322.7,219.81
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,260.53,176.85
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,223.14,155.99
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,175.39,117.39
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,111.36,85.96
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,105.83,82.01
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,100.47,78.08
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,91.78,71.32
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,82.74,64.14
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,73.06,56.21
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,63.16,47.83
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,49.18,35.72
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,34.76,22.9
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,17.76,4.53
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,43.94,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,187.95,132.98
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,296.36,232.36
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,383.3,303.39
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,484.1,379.88
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,559.5,430.92
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,636.83,479.44
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,696.84,518.17
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,756.5,555.72
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,803.48,584.11
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,848.63,610.98
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,730.16,530.21
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,587.55,429.25
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,778.85,561.56
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,951.85,666.13
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,675.36,484.38
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,326.8,237.74
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,333.8,243.99
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,340.51,247.8
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,681.47,490.22
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,940.53,652.27
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,909.39,629.03
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,889.08,616.39
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,858.83,598.7
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,825.42,579.0
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,786.63,555.23
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,745.21,528.16
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,699.15,497.41
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,651.02,464.34
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,599.95,428.16
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,547.28,389.56
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,491.35,347.47
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,434.69,303.23
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,374.67,255.29
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,316.13,207.53
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,255.67,159.03
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,196.59,114.2
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,138.48,77.43
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,76.36,57.19
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,73.1,54.92
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,70.1,52.78
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,65.81,49.41
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,61.43,45.9
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,55.61,41.26
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,49.76,36.37
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,40.43,28.23
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,31.03,19.64
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,14.56,1.27
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,59.38,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,207.26,145.3
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,325.96,256.64
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,416.63,331.9
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,513.24,406.53
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,585.35,457.4
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,659.15,506.22
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,718.01,541.75
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,776.45,574.63
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,821.0,594.93
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,857.66,608.7
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,891.91,628.45
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,923.24,646.37
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,798.61,565.18
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,643.95,459.11
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,530.69,383.0
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,417.28,303.06
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,535.02,386.15
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,625.99,447.0
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,812.33,574.04
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,928.68,647.56
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,906.8,631.73
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,894.85,623.78
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,851.31,596.68
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,818.03,576.2
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,779.91,553.39
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,739.22,527.05
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,701.55,501.23
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,653.06,467.6
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,600.7,430.35
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,547.01,390.89
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,490.57,347.94
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,433.66,303.27
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,375.54,256.9
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,315.23,208.4
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,256.02,161.21
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,198.49,117.77
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,141.71,81.78
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,87.82,66.52
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,84.21,64.03
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,80.72,61.54
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,75.87,57.75
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,70.9,53.77
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,60.94,45.6
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,53.19,39.05
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,42.05,29.38
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,30.83,19.24
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,29.91,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,165.73,113.41
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,267.05,209.87
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,354.86,283.6
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,449.91,359.47
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,523.96,415.4
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,610.03,477.12
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,671.98,518.81
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,733.66,558.98
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,782.66,589.19
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,829.99,617.62
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,866.04,638.3
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,899.46,656.97
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,922.53,667.95
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,942.29,676.84
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,946.39,676.56
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,955.38,679.62
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,956.1,676.16
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,953.0,670.53
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,942.67,659.82
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,928.61,647.0
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,917.26,635.97
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,889.03,614.71
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,857.77,594.05
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,823.4,571.56
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,784.81,546.51
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,743.49,518.75
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,697.97,489.4
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,650.3,457.7
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,581.82,409.65
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,514.0,362.28
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,483.36,339.52
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,433.01,299.59
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,369.34,252.36
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,318.81,215.62
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,261.73,167.16
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,194.46,111.94
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,136.3,75.53
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,80.66,60.65
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,71.31,53.44
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,68.22,51.23
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,63.84,47.78
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,59.37,44.19
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,53.45,39.44
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,47.5,34.44
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,38.48,26.51
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.44,18.06
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,13.77,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,39.5,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,191.71,129.42
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,319.6,250.78
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,414.19,329.99
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,515.21,409.27
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,593.57,466.55
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,674.25,522.56
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,733.75,561.34
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,792.8,598.35
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,833.93,622.26
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,878.44,647.96
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,911.97,664.94
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,942.5,679.62
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,964.77,689.26
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,983.47,696.62
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,979.6,691.96
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,985.45,693.78
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,983.83,690.24
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,978.33,684.56
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,966.05,677.47
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,949.94,668.09
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,928.12,653.82
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,902.64,637.28
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,871.15,617.76
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,836.45,596.11
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,796.58,570.1
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,753.94,541.31
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,707.07,508.85
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,658.04,474.04
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,605.2,435.73
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,550.9,395.07
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,494.03,351.81
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,436.39,306.37
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,376.62,257.46
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,316.99,207.93
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,251.6,155.09
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,191.0,108.69
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,131.39,70.96
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,74.31,55.39
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,71.44,53.42
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,63.38,47.09
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,59.43,43.97
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,55.43,40.75
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,49.66,36.1
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,43.89,31.24
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,35.46,23.81
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,27.06,15.87
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
