Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,49.77,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,207.52,137.89
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,338.27,265.61
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,432.69,344.32
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,533.51,422.17
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,611.95,478.29
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,692.66,532.75
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,751.79,570.04
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,805.45,602.09
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,852.25,627.09
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,896.95,649.74
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,930.34,667.82
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,960.66,683.92
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,969.21,686.42
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,986.79,694.92
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,995.41,699.29
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,1000.18,701.54
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,998.55,699.29
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,992.93,694.75
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,980.35,686.29
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,963.86,675.62
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,940.75,660.16
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,914.0,642.55
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,881.56,622.19
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,845.88,599.76
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,805.56,574.23
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,762.48,546.01
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,714.59,512.92
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,664.54,477.51
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,611.07,438.96
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,556.11,398.06
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,455.56,324.89
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,372.93,266.69
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,361.12,251.42
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,318.01,208.44
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,257.04,159.1
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,197.53,113.84
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,138.47,76.79
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,75.83,56.34
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,72.8,54.28
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,69.73,52.08
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,65.33,48.74
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,60.87,45.26
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,54.61,40.22
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,48.33,34.91
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,38.1,25.95
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,25.94,14.75
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,12.97,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,17.48,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,132.54,84.14
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,248.06,192.88
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,336.14,266.02
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,431.14,340.99
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,512.92,402.12
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,598.58,462.43
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,542.15,417.01
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,454.38,348.96
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,488.89,372.38
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,498.76,377.32
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,720.0,535.08
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,914.01,660.98
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,944.98,675.98
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,972.68,690.74
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,848.4,607.77
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,706.03,508.55
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,869.65,620.89
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,990.16,694.9
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,738.55,529.36
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,432.74,313.67
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,572.01,414.64
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,699.52,501.16
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,800.09,572.53
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,845.43,605.19
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,754.74,542.22
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,651.24,469.2
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,675.61,488.99
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,666.93,484.15
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,613.72,444.95
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,558.99,403.68
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,501.92,359.35
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,444.08,313.02
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,382.13,262.48
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,320.82,211.57
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,258.54,160.92
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,197.63,114.24
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,136.95,75.57
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,78.66,59.22
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,69.86,52.38
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,66.95,50.29
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,62.41,46.78
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,57.79,43.1
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,51.7,38.13
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,45.61,32.91
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,36.0,24.38
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.38,14.95
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,44.37,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,190.03,119.99
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,312.62,246.2
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,408.3,326.37
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,509.21,405.03
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,583.45,458.06
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,659.25,508.87
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,720.94,548.87
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,782.19,587.17
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,828.43,614.24
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,872.62,639.44
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,908.36,661.34
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,941.28,681.41
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,956.09,689.1
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,974.87,699.56
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,986.33,705.74
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,993.95,709.71
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,992.15,706.51
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,986.42,701.1
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,974.28,693.23
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,958.3,683.11
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,932.42,665.85
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,903.26,646.56
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,748.98,540.74
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,576.04,417.81
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,590.39,428.34
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,586.75,425.4
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,637.54,463.7
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,655.56,477.33
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,602.81,438.38
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,549.46,398.25
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,492.39,354.2
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,435.03,308.64
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,376.22,261.38
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,320.39,216.07
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,263.38,170.52
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,208.56,129.08
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,133.76,88.21
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,120.71,93.51
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,101.75,78.58
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,92.69,71.57
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,85.27,65.8
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,77.68,59.73
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,67.07,50.9
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,56.26,41.61
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,41.45,28.68
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,26.56,14.61
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,14.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,138.42,82.5
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,264.6,207.25
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,356.73,285.84
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,456.96,367.17
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,554.05,441.65
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,649.32,511.55
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,710.94,554.9
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,772.28,596.97
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,591.53,460.65
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,336.79,261.33
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,361.5,279.38
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,385.66,295.96
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,715.65,544.14
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,966.97,713.62
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,841.1,624.45
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,673.49,500.8
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,855.53,632.93
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,976.64,711.88
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,964.18,702.04
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,947.91,690.81
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,922.24,672.16
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,893.25,651.48
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,799.39,585.72
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,673.79,494.52
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,611.17,448.76
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,552.48,405.21
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,623.64,459.89
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,650.65,480.64
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,598.2,440.72
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,544.57,399.19
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,456.69,332.69
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,381.9,277.82
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,360.5,255.38
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,311.8,208.16
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,251.83,158.83
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,193.39,113.64
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,144.78,88.12
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,116.56,90.6
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,96.19,74.39
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,75.1,57.33
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,67.4,51.08
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,59.3,44.38
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,52.63,38.88
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,45.93,33.1
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,33.23,21.94
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,22.82,11.38
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,137.15,78.23
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,263.07,206.64
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,354.7,285.44
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,454.44,366.92
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,539.83,432.91
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,622.94,494.35
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,364.63,294.2
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,49.84,35.05
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,461.9,370.27
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,852.05,653.19
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,696.5,534.9
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,492.54,378.0
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,550.14,420.35
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,631.63,477.45
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,648.64,488.25
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,664.12,498.27
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,843.11,627.27
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,960.77,704.47
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,833.23,614.7
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,672.68,496.77
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,803.29,593.52
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,885.46,649.82
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,854.25,628.17
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,820.01,605.19
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,547.15,409.91
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,249.12,184.69
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,353.98,264.28
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,446.44,331.6
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,518.75,385.55
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,543.37,401.39
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,486.56,355.8
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,429.38,309.0
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,371.03,260.94
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,312.73,212.98
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,255.93,168.49
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,204.98,131.47
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,152.16,95.17
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,94.78,73.41
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,90.96,70.71
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,84.38,65.61
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,77.92,60.38
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,71.37,54.93
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,61.86,46.91
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,52.22,38.49
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,38.04,25.94
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,23.74,11.49
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,12.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,16.01,3.48
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,37.14,24.05
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,71.75,53.61
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,118.15,92.65
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,155.42,123.51
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,193.15,154.0
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,294.61,235.67
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,380.67,302.89
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,382.96,301.6
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,382.99,298.91
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,414.51,321.55
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,445.24,343.18
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,529.55,406.0
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,638.28,483.78
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,710.63,535.28
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,804.99,600.32
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,786.32,583.23
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,746.26,553.08
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,781.74,577.02
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,794.79,585.42
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,670.46,496.49
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,552.05,410.33
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,527.88,393.08
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,503.95,375.45
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,544.73,405.49
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,589.02,436.53
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,493.71,366.83
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,417.9,311.03
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,382.29,285.11
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,344.1,256.95
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,190.47,142.67
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,43.13,28.8
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,72.56,52.37
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,100.83,74.82
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,60.81,43.34
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,19.9,10.54
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,51.06,35.92
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,80.86,63.01
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,71.72,55.61
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,62.51,48.09
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,52.52,39.68
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,42.11,30.79
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,32.48,22.48
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,22.87,14.04
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,14.83,6.84
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,6.82,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,3.54,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.16,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,8.34,1.11
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,13.68,5.78
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,19.03,10.45
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,25.54,16.03
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,32.08,21.55
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,43.26,30.9
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,54.49,40.18
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,49.09,35.45
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,43.72,30.78
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,47.61,33.88
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,36.98
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,61.24,44.84
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,70.99,52.69
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,104.71,80.0
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,139.15,107.59
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,166.29,128.95
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,193.29,149.95
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,206.28,159.98
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,219.01,169.82
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,186.43,143.75
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,155.03,118.67
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,160.92,123.31
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,166.65,127.78
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,201.24,154.65
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,235.0,180.52
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,161.07,122.85
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,89.87,66.58
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,85.88,63.53
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,81.92,60.46
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,142.48,108.76
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,199.79,153.79
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,184.85,142.15
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,170.26,130.9
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,98.98,74.69
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,25.27,15.2
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,22.94,13.36
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,20.62,12.26
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,18.31,10.3
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,16.0,8.34
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,13.31,6.02
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,10.63,3.68
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,7.96,1.33
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.3,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.4,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.51,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.79,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,14.37,1.59
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,33.45,21.6
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,65.53,49.6
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,108.6,86.72
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,143.93,116.75
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,179.47,146.26
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,194.33,157.49
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,208.78,168.11
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,211.45,168.96
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,194.03,153.74
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,261.88,207.26
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,309.45,243.58
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,326.79,255.58
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,343.84,267.32
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,409.97,317.6
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,498.84,383.07
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,552.8,422.34
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,604.5,459.4
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,665.19,502.33
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,699.74,526.54
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,633.42,476.88
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,551.33,416.42
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,501.18,379.52
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,438.38,332.96
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,474.76,360.52
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,491.97,373.35
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,401.42,305.65
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,310.18,236.84
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,298.6,228.47
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,286.79,219.56
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,330.06,251.91
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,355.56,268.74
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,311.08,234.02
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,270.67,202.82
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,244.19,179.6
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,209.65,150.46
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,170.28,124.96
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,138.22,112.04
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,124.27,100.95
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,109.83,89.22
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,94.84,76.63
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,79.39,63.42
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,61.15,47.63
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,44.37,32.78
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.08,19.74
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.28,4.95
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,169.26,72.03
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,334.19,265.28
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,432.4,350.89
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,537.63,435.49
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,616.26,495.29
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,697.13,553.56
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,752.01,589.66
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,812.35,628.12
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,860.02,654.99
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,905.58,679.47
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,939.21,696.57
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,969.74,711.35
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,977.49,712.0
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,994.46,718.91
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,1003.64,722.24
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,1008.95,723.36
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,1006.72,718.55
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,1000.51,711.55
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,986.34,702.05
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,968.31,690.38
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,946.72,676.03
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,921.3,659.34
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,888.08,638.34
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,851.58,615.22
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,810.34,588.29
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,766.27,559.02
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,717.43,524.92
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,666.4,488.41
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,612.38,448.71
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,556.73,406.51
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,498.04,360.67
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,438.57,312.69
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,377.27,261.95
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,315.89,210.22
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,253.48,158.26
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,192.15,110.34
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,125.01,66.44
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,65.63,49.5
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,62.39,47.15
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,59.1,44.64
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,54.43,40.8
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,49.7,36.81
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,40.43,28.95
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,35.01,24.11
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,25.74,15.62
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,16.56,2.14
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,183.83,68.04
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,368.18,295.21
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,467.85,384.19
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,574.63,472.13
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,652.68,533.38
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,727.52,589.14
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,788.54,632.06
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,848.64,672.82
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,895.47,701.82
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,940.03,728.72
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,961.09,738.96
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,990.7,755.41
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,1011.5,765.97
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,1028.64,774.15
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,1037.39,776.8
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,1042.1,776.97
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,1039.02,772.17
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,1031.83,764.88
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,1017.03,754.25
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,998.22,741.14
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,973.31,722.93
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,944.67,702.34
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,911.38,679.81
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,874.66,654.92
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,831.8,625.67
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,786.07,594.17
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,736.65,557.39
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,684.89,518.07
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,629.29,475.07
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,571.99,429.52
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,511.83,380.35
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,450.77,329.04
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,387.4,274.81
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,324.35,220.14
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,260.34,165.84
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,192.29,111.71
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,128.61,69.77
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,67.45,51.76
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,64.2,49.34
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,60.89,46.78
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,56.57,43.28
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,52.24,39.65
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,42.01,30.81
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,35.84,25.21
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,26.15,16.19
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,16.56,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
