Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,186.31,55.51
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,375.07,300.14
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,476.44,390.02
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,584.96,478.02
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,662.94,537.98
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,737.21,591.98
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,798.36,632.0
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,858.52,669.13
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,904.43,693.19
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,947.94,714.35
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,968.88,725.4
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,998.42,742.37
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,1017.8,751.18
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,1033.44,757.76
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,1041.52,758.84
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,1045.55,757.61
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,1041.39,751.44
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,1033.13,743.02
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,1018.78,732.46
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,1000.41,719.63
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,975.57,702.91
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,946.95,683.97
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,912.19,662.02
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,874.1,637.9
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,831.59,610.26
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,786.17,580.33
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,735.55,544.85
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,682.71,506.87
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,626.87,465.46
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,569.39,421.32
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,508.88,373.82
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,447.61,323.97
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,384.41,271.1
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,321.34,217.27
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,257.4,163.23
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,194.61,113.37
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,126.41,68.11
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,66.01,50.73
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,62.71,48.28
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,59.36,45.67
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,54.6,41.68
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,49.8,37.55
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,40.09,29.14
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,34.24,23.82
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,24.93,15.0
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,15.73,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,3.78,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,7.58,0.49
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,13.68,5.86
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,19.79,11.21
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,25.93,16.47
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,32.08,21.64
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,242.89,199.51
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,474.47,376.91
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,535.11,417.36
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,596.04,458.51
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,433.92,336.51
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,266.3,205.89
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,285.67,220.53
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,304.74,233.7
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,388.15,296.52
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,494.34,373.11
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,550.94,412.2
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,605.2,449.11
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,674.94,496.5
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,717.87,525.01
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,754.56,548.44
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,769.95,557.89
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,640.19,467.25
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,520.3,382.2
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,495.6,364.94
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,471.17,346.98
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,521.58,384.06
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,548.4,402.87
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,520.64,382.49
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,483.21,355.14
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,413.42,304.41
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,357.8,263.75
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,266.38,197.44
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,193.17,145.16
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,207.09,152.1
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,203.37,144.73
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,164.52,119.54
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,132.91,106.38
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,119.31,95.68
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,105.25,84.36
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,89.9,71.7
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,74.07,58.32
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,58.56,44.97
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,42.69,30.95
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,27.66,17.05
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,12.16,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,6.29,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,140.63,12.18
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,284.97,222.83
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,383.48,308.97
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,495.09,396.89
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,577.56,458.07
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,662.02,517.29
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,728.12,561.03
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,793.86,602.96
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,844.05,633.09
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,892.3,661.37
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,929.26,683.08
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,963.34,702.88
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,978.01,710.27
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,997.35,720.96
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,1008.74,725.8
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,1016.21,728.43
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,1014.15,725.3
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,1008.12,719.97
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,995.56,712.15
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,979.11,702.06
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,953.92,685.17
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,938.1,674.4
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,904.66,653.02
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,867.9,629.6
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,825.05,602.56
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,779.43,573.0
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,729.96,538.15
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,678.33,500.87
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,623.17,459.37
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,566.52,415.53
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,506.18,368.24
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,445.26,318.95
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,382.88,267.45
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,318.76,213.87
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,255.32,161.46
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,193.46,113.21
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,132.16,73.5
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,73.83,56.68
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,70.02,53.85
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,61.14,46.61
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,56.23,42.63
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,51.3,38.48
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,44.15,32.29
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,37.03,25.84
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,25.91,15.28
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,14.8,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,132.42,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,268.99,207.66
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,367.49,294.29
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,478.98,383.38
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,561.66,446.04
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,646.39,507.21
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,712.4,552.99
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,778.13,597.1
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,832.39,632.04
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,885.03,665.14
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,920.79,685.58
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,946.35,699.27
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,969.67,711.55
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,989.43,721.57
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,868.49,640.68
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,721.23,535.83
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,885.38,652.18
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,1002.66,726.43
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,989.58,716.58
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,972.62,705.66
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,947.07,687.9
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,918.1,668.05
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,885.51,647.16
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,849.74,624.07
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,808.24,595.79
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,764.03,563.94
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,715.49,529.28
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,664.98,492.39
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,610.7,452.02
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,555.16,409.45
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,496.32,363.03
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,437.19,314.98
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,376.69,264.84
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,317.01,214.6
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,255.91,164.28
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,191.72,114.39
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,133.05,76.26
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,77.79,59.8
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,73.88,56.89
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,70.09,53.99
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,64.18,49.19
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,58.2,44.15
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,49.51,36.65
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,38.09,26.53
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,25.12,14.26
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,12.59,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,91.7,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,190.52,145.62
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,303.15,243.9
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,408.4,331.56
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,315.38,256.49
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,191.95,153.91
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,327.09,265.03
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,471.13,378.25
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,318.65,254.79
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,145.33,112.1
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,290.57,229.22
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,444.63,347.95
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,391.04,304.22
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,360.83,278.73
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,475.66,366.05
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,564.11,431.44
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,529.91,403.21
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,495.72,375.65
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,580.13,439.22
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,681.04,512.04
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,806.34,604.37
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,896.66,666.56
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,863.86,643.28
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,828.03,618.78
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,787.31,590.84
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,744.08,559.42
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,696.38,524.05
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,646.83,486.65
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,594.21,445.29
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,540.2,401.99
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,483.07,356.11
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,425.67,308.78
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,365.9,258.69
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,306.94,208.65
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,247.7,159.17
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,185.49,110.38
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,127.95,72.67
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,73.64,56.11
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,69.85,53.29
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,66.31,50.59
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,60.68,46.01
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,54.98,41.23
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,46.6,33.92
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,35.8,24.31
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,23.55,12.5
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,115.5,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,236.49,179.45
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,337.19,269.76
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,447.23,360.18
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,539.66,432.45
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,632.1,501.49
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,698.97,548.17
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,765.7,593.03
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,820.75,628.19
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,874.29,661.42
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,909.83,681.36
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,935.63,694.61
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,960.14,706.97
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,981.16,716.98
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,991.41,720.05
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,997.84,720.87
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,996.65,717.01
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,991.52,710.91
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,978.07,701.14
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,947.36,680.58
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,928.36,666.89
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,905.42,650.69
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,872.37,629.34
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,836.23,606.0
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,795.48,578.34
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,752.07,548.18
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,704.15,514.38
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,654.22,478.36
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,600.91,439.16
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,546.26,397.71
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,488.44,352.61
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,429.57,305.27
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,368.09,254.78
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,307.1,203.84
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,245.68,153.52
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,185.94,107.34
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,126.85,69.37
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,70.79,53.3
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,61.47,45.89
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,57.87,43.12
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,52.93,39.12
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,47.98,34.96
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,40.78,28.77
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,33.64,22.33
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,22.1,10.89
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,120.21,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,248.74,187.64
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,351.75,280.76
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,468.86,375.88
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,568.33,452.07
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,670.87,526.63
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,734.66,570.02
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,798.21,611.7
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,510.87,400.17
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,132.73,100.18
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,141.17,107.12
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,149.84,113.63
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,632.89,487.38
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,995.37,729.49
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,1004.6,729.05
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,1009.97,729.63
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,868.35,633.77
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,673.96,494.25
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,591.66,436.58
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,533.92,394.12
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,764.45,562.38
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,920.6,665.96
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,886.62,642.35
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,849.42,618.13
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,808.21,590.23
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,764.14,560.26
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,714.32,524.58
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,662.44,486.64
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,607.7,445.85
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,551.48,402.73
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,492.38,356.15
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,432.66,307.65
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,332.39,234.83
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,264.97,190.69
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,242.53,162.38
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,185.49,106.43
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,125.63,67.97
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,69.04,51.88
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,64.9,48.77
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,56.65,42.1
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,51.93,38.28
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,47.25,34.33
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,40.02,28.1
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,32.85,21.61
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,21.27,9.75
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,100.94,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,274.87,203.81
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,381.45,298.9
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,496.38,389.43
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,590.56,460.48
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,688.13,530.58
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,743.66,570.03
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,804.89,612.64
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,852.74,643.87
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,898.56,673.24
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,550.86,427.72
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,118.56,88.75
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,276.02,213.58
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,448.11,342.55
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,462.24,351.79
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,475.63,361.19
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,516.62,390.88
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,555.72,418.72
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,554.06,416.63
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,551.39,414.07
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,574.5,431.67
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,594.65,447.02
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,737.54,555.4
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,824.82,620.97
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,782.28,591.01
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,737.86,558.84
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,690.63,524.82
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,641.74,488.63
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,531.65,403.84
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,435.37,329.71
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,358.0,271.34
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,296.81,225.27
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,224.32,170.1
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,164.14,124.72
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,190.88,140.99
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,197.06,140.33
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,150.48,100.82
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,85.62,67.59
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,80.11,63.28
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,75.22,59.38
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,64.2,50.06
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,55.61,42.61
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,45.51,33.6
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,35.37,24.25
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,22.17,9.99
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,9.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,101.87,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,276.81,213.41
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,383.2,316.21
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,497.9,413.18
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,582.43,481.63
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,669.38,548.5
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,734.38,595.17
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,799.1,639.71
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,848.73,670.67
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,889.85,694.66
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,924.98,714.9
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,957.09,732.72
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,792.21,612.67
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,598.31,463.56
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,611.97,472.4
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,624.03,478.89
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,832.11,631.46
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,995.99,738.25
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,982.42,726.21
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,965.08,713.44
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,942.54,696.44
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,916.4,677.26
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,883.31,653.96
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,847.07,628.64
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,806.08,600.09
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,762.35,568.96
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,713.41,533.57
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,662.51,495.91
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,608.56,455.22
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,553.12,412.11
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,494.66,365.25
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,435.31,316.29
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,373.15,264.09
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,311.96,211.93
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,249.64,159.56
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,189.17,111.73
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,129.12,72.16
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,71.71,55.05
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,61.73,46.96
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,58.09,44.09
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,52.41,39.37
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,46.67,34.43
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,38.99,27.66
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,31.35,20.6
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,19.72,7.31
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,144.33,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,367.27,279.78
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,468.03,381.56
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,587.16,480.11
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,669.06,543.74
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,752.53,604.71
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,764.37,610.3
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,778.26,617.08
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,755.03,596.77
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,713.77,563.33
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,721.94,565.06
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,726.27,563.7
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,907.73,690.67
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,1052.47,782.45
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,1060.02,784.27
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,1063.49,785.02
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,1059.75,779.82
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,1051.81,772.18
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,1036.13,761.25
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,1016.38,747.91
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,989.7,729.2
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,959.31,708.18
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,923.7,685.06
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,884.72,659.59
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,841.39,629.75
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,795.17,597.77
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,743.61,561.75
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,689.84,522.85
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,632.52,479.03
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,573.79,432.76
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,512.39,382.85
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,450.31,330.82
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,344.53,251.37
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,265.97,197.11
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,246.62,169.36
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,189.91,110.99
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,127.55,71.89
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,70.82,55.24
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,68.31,53.55
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,67.2,52.94
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,59.83,46.67
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,52.25,40.02
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,42.21,30.98
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,32.0,21.45
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,15.76,3.88
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
