Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,774.86,630.61
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,840.58,676.27
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,885.15,705.7
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,927.17,732.41
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,956.14,747.76
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,981.85,760.53
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,793.31,624.21
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,581.31,461.85
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,816.84,639.06
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,992.82,757.38
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,982.75,744.37
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,969.02,730.58
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,949.27,713.32
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,925.94,693.87
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,894.66,672.41
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,860.31,648.96
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,820.75,621.95
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,778.56,593.04
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,731.3,560.21
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,682.14,523.92
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,628.8,482.86
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,574.28,439.77
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,515.88,393.91
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,457.34,346.25
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,397.07,295.17
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,336.53,242.59
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,274.45,188.64
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,214.87,137.46
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,155.51,90.09
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,100.61,53.33
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,49.22,37.45
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,41.06,30.3
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,30.53,20.76
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,23.34,13.28
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,55.85,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,342.86,275.64
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,599.71,500.22
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,689.42,578.23
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,780.18,653.2
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,846.08,704.4
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,900.09,744.23
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,942.92,773.08
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,983.34,799.02
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,1011.92,813.97
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,1037.27,826.17
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,1049.68,831.08
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,1058.27,833.29
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,1059.05,829.25
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,1055.81,822.75
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,1043.18,810.33
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,1026.61,795.49
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,1003.19,776.58
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,976.04,755.36
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,942.67,731.76
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,905.95,705.87
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,864.08,675.05
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,819.36,642.21
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,769.14,606.47
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,716.74,566.01
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,660.82,522.09
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,603.5,475.83
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,542.82,425.58
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,481.65,373.35
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,417.9,317.64
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,355.02,261.35
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,290.13,203.28
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,227.3,147.66
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,164.86,96.19
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,103.39,53.33
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,46.95,36.32
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,36.73,27.12
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,29.88,20.67
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,23.16,13.47
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,105.29,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,259.86,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,414.78,326.29
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,550.69,455.05
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,640.67,531.46
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,723.75,597.9
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,785.56,643.96
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,845.97,686.65
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,890.24,717.18
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,931.95,744.99
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,959.61,762.1
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,983.98,776.68
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,998.01,784.46
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,1008.37,789.8
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,997.34,778.81
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,994.7,774.06
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,984.33,765.53
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,970.31,754.69
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,949.96,738.24
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,926.1,719.57
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,895.07,697.67
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,860.98,673.64
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,821.6,644.56
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,779.66,613.62
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,732.22,578.82
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,682.89,540.61
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,629.81,498.61
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,575.63,454.66
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,517.91,406.75
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,461.19,358.22
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,400.1,305.01
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,339.96,251.42
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,278.33,196.61
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,219.19,144.56
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,160.15,95.97
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,105.63,57.96
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,53.77,35.37
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,38.57,28.62
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,31.31,21.82
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,24.18,14.21
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.14,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,35.87,22.9
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,60.71,46.45
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,105.06,85.93
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,138.48,115.8
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,168.57,142.03
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,198.7,167.7
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,132.51,109.9
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,66.13,51.45
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,298.36,252.26
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,530.24,439.66
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,403.89,333.65
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,278.17,227.6
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,230.55,187.23
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,168.12,134.5
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,111.11,87.42
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,60.78,45.4
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,79.59,60.94
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,99.31,77.06
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,164.85,131.29
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,248.67,199.21
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,174.34,138.69
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,121.28,95.07
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,63.88,47.88
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,9.94,2.74
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,95.36,74.67
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,183.96,147.78
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,209.94,169.01
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,222.85,179.09
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,132.47,105.02
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,36.74
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,44.81,32.67
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,39.79,28.52
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,34.39,23.94
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,29.0,19.31
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,23.24,14.34
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,17.5,9.97
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,12.15,5.01
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.4,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.06,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.1,2.26
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,12.15,5.01
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,15.21,7.73
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,18.27,10.44
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,74.01,59.47
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,143.76,119.66
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,108.06,88.42
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,77.58,61.71
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,60.7,47.05
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,46.02,34.28
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,97.8,78.65
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,155.45,127.16
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,101.72,81.5
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,54.58,41.23
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,127.52,103.56
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,205.97,169.43
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,112.77,90.87
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,30.67,20.7
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,46.87,34.6
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,63.12,48.5
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,73.69,57.55
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,84.54,66.84
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,54.17,40.99
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,24.48,15.52
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,45.64,33.83
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,66.93,52.22
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,86.41,69.06
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,105.49,85.56
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,94.46,76.27
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,83.58,67.06
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,71.75,56.93
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,60.11,46.84
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,48.33,36.48
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,36.97,27.79
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,25.95,17.44
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,14.48,6.37
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,7.22,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.43
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.2
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,8.97
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,20.94,12.71
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,25.16,16.41
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,29.01,19.74
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,32.86,23.05
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,50.61,38.31
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,69.38,54.26
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,54.51,41.37
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,40.62,29.36
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,27.94
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,37.57,26.53
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,51.09,38.01
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,64.65,49.47
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,37.6,26.46
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,10.71,3.51
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,70.54,54.41
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,135.95,109.29
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,94.63,74.64
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,56.14,42.19
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,32.97,22.53
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,9.93,2.86
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,26.8,17.32
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,43.72,31.83
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,60.33,46.08
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,77.14,60.51
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,87.61,69.57
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,97.78,78.4
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,87.66,69.92
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,77.67,61.5
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,66.35,51.85
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,55.2,42.23
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,44.24,32.72
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,33.54,24.57
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,23.29,15.0
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,12.94,5.05
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,6.45,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,6.82,0.17
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,10.24,3.28
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,13.68,6.39
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,17.12,9.45
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,20.57,12.47
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,15.6,8.09
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,10.65,3.72
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,69.39,54.95
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,142.57,117.03
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,114.7,92.93
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,90.12,71.82
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,52.22,39.41
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,17.59,9.58
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,80.47,63.55
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,151.92,123.43
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,137.02,110.47
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,122.91,98.43
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,92.84,73.29
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,64.68,49.57
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,170.88,139.48
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,274.47,224.34
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,195.35,159.04
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,115.78,92.67
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,220.74,181.27
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,319.09,260.76
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,255.97,208.57
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,192.89,156.86
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,291.93,233.46
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,332.75,254.97
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,273.92,201.41
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,217.96,151.17
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,162.07,103.48
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,109.72,64.28
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,60.58,38.87
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,43.53,33.55
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,34.21,24.67
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,24.83,14.91
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,173.74,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,382.45,282.75
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,528.19,441.55
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,624.53,529.1
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,722.11,612.66
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,789.6,668.75
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,856.03,721.72
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,901.17,754.62
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,943.88,784.55
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,624.11,529.84
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,229.79,191.77
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,173.57,143.67
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,141.74,115.59
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,141.3,114.78
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,141.2,114.26
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,132.82,107.05
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,125.02,100.37
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,111.9,89.11
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,99.41,78.43
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,105.18,83.24
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,110.92,88.03
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,104.74,82.72
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,98.71,77.57
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,83.0,64.47
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,67.75,51.72
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,78.08,60.5
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,88.46,69.32
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,114.85,91.63
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,140.45,113.15
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,111.45,89.01
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,83.88,66.01
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,75.14,58.86
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,66.5,51.71
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,111.64,78.05
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,118.16,74.31
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,71.42,48.53
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,49.12,38.38
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,38.46,28.34
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,27.85,17.4
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,14.02,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,118.29,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,311.11,224.79
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,456.84,380.58
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,553.41,464.97
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,652.75,545.82
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,717.96,594.89
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,782.6,640.7
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,830.63,673.1
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,876.68,702.83
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,899.27,715.61
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,926.66,731.76
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,588.96,480.88
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,164.5,133.06
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,172.21,140.23
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,179.99,146.14
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,470.46,384.59
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,709.54,563.91
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,535.13,427.15
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,349.94,280.59
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,298.15,239.87
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,249.64,200.52
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,370.08,298.58
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,478.16,382.27
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,416.84,333.56
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,374.3,299.87
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,374.0,299.52
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,379.61,302.77
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,289.34,230.65
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,213.25,169.89
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,302.81,236.58
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,335.88,250.95
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,276.48,198.75
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,220.01,149.78
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,164.07,103.64
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,113.26,66.62
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,64.81,40.96
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,44.91,34.52
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,36.0,26.12
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,27.14,16.81
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,12.62,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,12.95,3.68
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,22.16,13.44
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,37.38,27.33
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,52.49,41.11
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,67.79,54.94
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,82.82,68.37
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,108.06,90.94
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,133.15,113.12
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,138.53,117.31
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,144.3,121.79
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,127.77,106.92
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,113.01,93.66
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,242.12,207.68
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,358.52,308.12
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,245.25,209.31
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,127.9,105.91
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,331.56,284.77
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,496.65,425.25
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,450.34,384.46
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,406.29,346.02
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,423.13,361.03
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,436.47,372.74
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,323.6,275.57
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,196.73,165.57
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,312.91,267.22
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,398.97,339.88
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,260.39,220.78
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,138.09,115.41
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,133.78,111.85
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,128.88,107.59
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,114.63,95.28
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,100.94,83.46
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,86.29,70.78
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,72.32,58.62
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,57.8,45.79
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,44.28,35.33
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,31.74,23.26
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,19.05,10.62
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,9.52,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,134.77,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,340.24,235.94
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,506.34,428.59
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,603.27,517.62
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,693.58,595.09
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,443.04,390.54
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,96.95,81.04
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,115.01,97.46
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,133.25,113.37
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,160.71,137.31
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,209.05,178.77
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,220.48,187.61
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,231.9,196.42
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,240.04,202.44
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,248.18,208.43
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,403.72,339.61
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,553.44,458.61
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,547.92,451.06
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,541.25,443.86
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,527.91,432.38
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,513.7,420.28
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,500.3,408.65
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,485.56,395.93
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,461.42,376.39
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,436.8,356.38
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,352.44,288.55
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,289.01,236.92
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,235.91,193.71
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,197.06,161.77
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,154.87,126.9
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,113.77,92.84
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,203.96,157.27
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,234.64,164.2
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,175.05,112.39
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,119.93,70.13
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,64.04,38.15
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,40.13,31.17
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,32.52,23.8
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,25.01,15.67
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
