Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,74.8,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,264.3,173.22
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,418.09,349.05
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,519.88,440.93
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,624.24,529.35
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,695.99,587.18
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,767.32,642.13
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,818.03,679.25
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,866.8,713.84
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,899.91,735.11
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,930.16,753.96
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,575.15,481.99
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,143.39,117.36
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,163.54,134.96
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,183.49,151.46
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,202.6,167.43
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,221.35,183.02
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,218.77,180.28
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,216.42,177.84
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,177.32,144.93
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,140.72,113.97
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,156.52,127.2
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,171.9,139.91
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,173.01,140.92
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,173.91,141.79
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,127.84,103.27
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,84.48,66.7
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,90.8,72.24
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,97.04,77.68
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,70.83,55.46
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,45.2,33.55
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,165.64,125.66
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,227.91,161.16
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,171.35,111.84
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,118.72,70.98
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,69.01,42.72
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,45.09,35.24
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,36.18,26.72
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,27.27,17.35
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,13.43,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,89.84,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,285.04,174.8
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,447.52,367.79
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,545.72,457.47
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,647.05,543.87
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,350.66,301.44
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,9.87,2.89
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,23.25,14.46
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,36.7,25.96
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,52.54,39.37
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,69.66,53.71
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,75.46,58.36
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,81.27,62.99
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,323.33,268.01
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,560.1,457.79
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,595.61,485.18
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,628.44,510.89
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,599.67,486.06
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,570.74,461.42
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,555.62,449.09
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,539.58,436.01
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,521.01,420.33
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,501.47,403.88
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,448.08,360.66
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,385.04,309.89
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,291.48,233.6
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,197.53,156.73
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,138.56,109.12
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,92.26,71.36
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,87.71,67.76
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,83.18,64.15
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,74.82,57.43
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,66.55,50.72
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,116.5,78.0
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,119.04,67.62
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,67.16,38.37
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,40.69,30.35
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,33.15,23.29
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,25.72,15.55
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,12.61,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,100.07,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,295.93,173.6
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,462.01,382.73
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,560.06,472.8
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,661.71,558.64
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,722.48,606.85
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,792.29,659.25
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,840.62,693.21
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,886.76,724.12
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,919.06,743.71
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,948.34,760.58
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,965.0,767.99
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,978.16,772.88
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,981.56,770.91
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,969.61,758.41
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,961.88,748.68
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,950.57,736.55
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,933.4,721.15
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,912.73,703.6
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,884.01,680.73
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,852.22,655.83
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,814.73,625.81
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,774.7,594.11
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,729.47,562.81
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,682.31,527.73
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,631.5,488.89
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,579.55,448.22
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,523.43,404.54
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,468.6,360.17
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,408.38,310.42
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,349.53,260.1
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,289.53,207.48
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,231.93,156.86
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,173.99,108.31
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,120.53,68.11
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,66.45,37.0
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,39.16,29.18
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,31.58,22.08
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,24.07,14.37
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,206.79,109.94
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,389.74,317.77
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,492.59,410.03
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,598.51,498.21
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,678.79,562.12
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,758.98,622.9
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,810.21,660.22
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,859.61,695.12
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,890.48,714.55
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,927.01,737.75
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,945.97,748.45
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,961.46,756.77
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,970.1,760.3
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,974.94,761.33
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,967.65,755.15
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,956.72,746.66
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,933.39,729.6
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,917.37,717.95
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,888.59,697.49
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,856.72,674.9
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,820.13,647.76
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,780.85,618.62
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,735.29,585.35
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,687.78,548.19
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,636.76,507.46
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,584.42,464.8
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,528.42,418.96
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,472.07,371.41
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,413.13,319.85
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,354.12,267.21
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,293.48,213.05
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,235.17,160.9
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,176.75,111.11
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,122.78,69.79
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,70.96,40.03
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,38.5,28.69
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,31.64,22.21
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,24.94,15.19
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,219.42,109.7
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,420.87,347.61
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,523.21,440.71
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,628.95,528.48
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,699.26,582.51
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,769.37,632.85
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,820.12,667.47
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,869.04,699.21
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,894.24,712.12
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,924.51,728.35
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,944.12,738.74
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,960.25,746.79
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,598.07,483.44
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,158.9,127.08
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,163.97,132.0
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,169.1,135.79
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,170.89,136.86
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,172.74,138.02
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,171.9,137.22
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,171.17,136.55
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,207.14,165.9
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,257.58,206.09
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,252.27,201.73
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,246.74,197.42
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,243.81,194.96
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,239.88,191.59
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,215.69,172.15
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,192.87,153.78
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,301.7,237.05
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,351.39,265.58
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,291.67,213.07
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,234.77,163.27
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,178.16,115.43
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,126.23,75.56
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,76.22,45.79
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,46.57,35.87
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,37.29,27.26
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,28.0,17.91
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,2.69
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,16.36,8.67
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,22.87,14.6
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,29.39,20.47
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,35.93,26.28
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,42.1,31.72
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,48.28,37.12
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,49.83,38.32
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,51.39,39.51
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,57.98,45.07
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,64.59,50.59
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,69.97,55.03
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,75.4,59.47
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,79.96,63.27
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,84.51,67.06
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,105.57,84.71
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,126.92,102.4
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,120.64,97.05
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,114.6,91.97
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,119.03,95.53
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,123.43,99.05
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,105.37,83.98
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,87.89,69.37
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,86.59,68.25
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,85.31,67.14
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,97.3,77.39
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,109.18,87.53
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,107.6,86.2
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,105.93,84.82
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,94.85,75.79
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,83.93,66.8
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,124.48,90.27
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,129.06,83.87
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,83.1,54.86
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,54.28,43.39
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,42.52,32.34
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,30.68,20.52
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,15.49,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,195.15,74.28
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,372.5,303.97
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,476.65,400.39
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,583.97,491.99
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,665.13,558.27
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,746.34,621.68
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,798.57,660.78
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,849.05,697.37
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,484.85,408.43
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,63.43,48.27
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,99.89,79.01
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,137.98,110.46
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,147.53,117.77
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,157.09,125.05
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,132.16,104.09
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,109.14,84.79
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,159.05,125.75
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,209.56,166.54
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,194.02,153.68
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,179.33,141.61
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,157.26,123.37
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,136.33,106.1
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,221.02,175.68
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,291.39,232.5
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,473.13,379.63
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,582.68,463.52
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,527.22,416.65
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,471.56,369.07
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,413.81,318.75
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,356.4,267.63
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,297.14,215.03
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,240.15,164.4
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,182.32,115.38
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,126.09,71.94
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,74.16,40.81
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,40.66,30.09
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,33.51,23.46
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,26.5,16.34
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,213.81,65.51
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,417.7,329.67
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,519.04,422.31
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,624.27,509.15
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,695.17,564.47
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,766.12,616.86
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,444.65,367.72
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,58.43,43.33
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,93.97,72.96
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,130.93,103.09
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,258.89,209.22
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,391.95,315.5
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,479.9,385.22
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,589.1,468.86
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,796.47,627.08
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,955.08,738.43
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,937.36,722.49
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,905.9,698.23
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,880.09,679.25
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,851.17,658.15
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,818.34,633.1
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,782.47,606.03
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,739.02,574.81
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,693.52,539.89
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,644.53,501.72
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,593.82,461.35
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,538.41,416.09
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,484.31,370.7
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,407.81,307.96
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,337.03,249.22
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,281.75,201.7
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,229.66,156.91
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,175.76,111.96
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,125.18,73.15
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,77.2,44.2
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,44.84,33.34
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,35.67,25.09
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,26.4,16.2
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,12.95,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,12.6,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,31.79,21.64
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,59.22,47.7
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,85.29,72.27
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,125.66,109.64
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,153.11,135.0
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,175.45,154.96
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,197.7,174.45
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,215.73,190.22
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,233.78,205.85
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,219.23,191.51
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,185.01,160.04
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,310.4,271.89
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,435.65,380.16
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,455.68,396.02
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,474.41,410.89
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,459.65,397.37
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,444.86,383.98
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,527.46,455.59
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,582.97,503.53
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,624.16,538.78
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,639.89,552.88
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,576.03,497.39
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,515.76,444.87
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,501.67,432.79
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,481.8,414.93
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,467.6,400.75
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,438.19,372.15
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,410.35,342.79
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,374.62,304.51
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,312.59,244.56
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,252.83,186.88
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,192.45,130.98
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,135.86,83.24
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,81.6,47.71
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,40.33,32.0
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,33.12,24.91
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,25.98,17.37
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,12.65,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,3.9,-5.0,37.0,237.52,45.29
2016,12,19,8,0,445.0,29.0,4.0,-5.0,74.0,460.1,386.95
2016,12,19,8,15,537.5,36.5,4.0,-4.5,120.5,565.44,492.52
2016,12,19,8,30,630.0,44.0,4.0,-4.0,167.0,673.57,588.24
2016,12,19,8,45,684.0,49.0,4.0,-3.5,214.0,744.78,648.75
2016,12,19,9,0,738.0,54.0,4.0,-3.0,261.0,815.37,705.46
2016,12,19,9,15,773.5,58.0,4.0,-2.5,306.0,865.57,743.41
2016,12,19,9,30,809.0,62.0,4.0,-2.0,351.0,913.64,778.23
2016,12,19,9,45,688.0,92.0,4.0,-1.5,357.5,845.14,721.68
2016,12,19,10,0,567.0,122.0,4.0,-1.0,364.0,760.86,652.92
2016,12,19,10,15,565.0,134.0,3.95,-0.5,391.5,761.31,650.99
2016,12,19,10,30,563.0,146.0,3.9,0.0,419.0,768.86,654.12
2016,12,19,10,45,740.0,109.5,3.9,0.0,489.0,904.39,757.84
2016,12,19,11,0,917.0,73.0,3.9,0.0,559.0,1002.35,829.34
2016,12,19,11,15,664.0,148.5,3.85,0.5,507.5,850.49,710.95
2016,12,19,11,30,411.0,224.0,3.8,1.0,456.0,646.82,547.03
2016,12,19,11,45,379.5,237.0,3.75,1.5,454.5,618.6,522.98
2016,12,19,12,0,348.0,250.0,3.7,2.0,453.0,590.01,497.66
2016,12,19,12,15,335.0,254.5,3.65,2.0,451.5,568.15,479.28
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,545.82,460.48
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,548.25,462.07
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,547.22,460.55
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,660.0,553.57
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,714.08,597.42
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,614.09,513.48
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,519.68,434.24
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,478.37,398.69
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,434.38,359.47
2016,12,19,14,45,762.0,91.5,3.15,4.0,436.5,410.35,334.32
2016,12,19,15,0,857.0,67.0,3.1,4.0,433.0,374.8,297.16
2016,12,19,15,15,832.0,64.5,2.9,3.5,392.5,312.57,239.07
2016,12,19,15,30,807.0,62.0,2.7,3.0,352.0,252.49,182.76
2016,12,19,15,45,770.5,58.5,2.55,3.0,307.0,191.9,127.81
2016,12,19,16,0,734.0,55.0,2.4,3.0,262.0,135.38,80.95
2016,12,19,16,15,679.0,50.0,2.1,2.0,214.5,80.83,45.62
2016,12,19,16,30,624.0,45.0,1.8,1.0,167.0,41.3,32.82
2016,12,19,16,45,530.0,37.5,1.5,0.5,121.0,34.28,25.95
2016,12,19,17,0,436.0,30.0,1.2,0.0,75.0,25.16,16.69
2016,12,19,17,15,218.0,15.0,1.2,0.0,37.5,12.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
