Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.0,207.58,19.08
2016,12,20,8,0,370.0,31.0,0.1,1.0,68.0,411.16,328.03
2016,12,20,8,15,463.0,39.5,0.2,1.5,112.0,513.54,422.47
2016,12,20,8,30,556.0,48.0,0.3,2.0,156.0,620.33,509.66
2016,12,20,8,45,611.5,54.5,0.45,3.0,201.5,692.16,565.78
2016,12,20,9,0,667.0,61.0,0.6,4.0,247.0,764.18,619.51
2016,12,20,9,15,704.0,65.0,0.75,4.5,290.5,806.69,650.72
2016,12,20,9,30,741.0,69.0,0.9,5.0,334.0,855.65,685.82
2016,12,20,9,45,765.5,72.5,1.05,6.0,373.5,889.18,707.72
2016,12,20,10,0,790.0,76.0,1.2,7.0,413.0,919.8,727.25
2016,12,20,10,15,808.0,78.5,1.3,7.5,446.5,939.48,739.34
2016,12,20,10,30,826.0,81.0,1.4,8.0,480.0,955.77,749.17
2016,12,20,10,45,838.0,83.0,1.55,8.5,507.5,961.91,752.83
2016,12,20,11,0,850.0,85.0,1.7,9.0,535.0,964.45,754.14
2016,12,20,11,15,858.0,86.0,1.8,9.5,555.0,958.17,748.75
2016,12,20,11,30,866.0,87.0,1.9,10.0,575.0,948.29,741.08
2016,12,20,11,45,873.5,87.0,2.05,10.5,587.5,922.31,722.87
2016,12,20,12,0,881.0,87.0,2.2,11.0,600.0,904.12,710.22
2016,12,20,12,15,656.5,160.5,2.25,11.5,545.0,776.94,618.25
2016,12,20,12,30,432.0,234.0,2.3,12.0,490.0,629.52,504.39
2016,12,20,12,45,241.5,243.5,2.35,12.5,386.5,448.98,363.25
2016,12,20,13,0,51.0,253.0,2.4,13.0,283.0,267.28,215.56
2016,12,20,13,15,83.5,257.5,2.4,13.0,305.5,290.29,235.39
2016,12,20,13,30,116.0,262.0,2.4,13.0,328.0,310.14,251.66
2016,12,20,13,45,154.0,253.0,2.45,13.5,337.0,328.92,266.44
2016,12,20,14,0,192.0,244.0,2.5,14.0,346.0,330.69,267.33
2016,12,20,14,15,230.5,226.5,2.45,14.0,343.0,321.09,259.16
2016,12,20,14,30,269.0,209.0,2.4,14.0,340.0,316.16,254.0
2016,12,20,14,45,249.5,196.0,2.4,14.0,310.5,277.28,221.47
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,240.63,190.59
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,202.36,158.16
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,171.4,131.58
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,167.24,117.41
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,131.97,78.41
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,80.45,45.48
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,42.09,32.22
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,34.68,25.3
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,27.33,17.92
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,13.37,0.11
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,205.78,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,409.04,328.92
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,512.9,430.14
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,621.28,522.56
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,695.08,581.97
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,769.1,638.19
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,811.97,670.23
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,861.08,705.93
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,895.59,728.42
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,927.2,748.65
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,755.18,617.17
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,558.87,459.86
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,542.17,444.02
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,501.36,409.13
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,496.01,403.19
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,490.01,396.69
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,504.2,406.96
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,537.32,431.24
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,718.29,575.2
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,853.77,674.76
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,740.39,588.92
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,611.15,487.23
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,564.28,450.82
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,518.77,414.72
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,572.2,457.23
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,592.95,472.3
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,537.21,425.87
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,481.15,378.38
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,370.88,289.56
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,270.87,210.35
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,231.66,176.75
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,193.95,144.15
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,174.31,118.87
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,132.84,77.22
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,80.72,44.06
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,40.64,30.4
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,33.55,23.87
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,26.53,16.96
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,12.96,0.47
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,188.4,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,373.61,300.76
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,478.93,404.69
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,588.83,500.49
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,666.46,565.21
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,744.48,627.17
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,797.56,667.03
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,849.08,704.16
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,877.0,722.5
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,909.66,744.07
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,930.07,754.99
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,947.12,763.29
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,955.54,765.64
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,960.34,765.5
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,954.88,759.56
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,945.81,751.3
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,925.2,733.67
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,912.03,721.95
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,885.08,701.74
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,855.03,679.49
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,819.53,652.35
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,781.45,623.42
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,737.74,591.43
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,692.03,556.09
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,642.83,515.83
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,592.35,473.82
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,539.94,431.02
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,483.55,383.83
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,424.37,332.43
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,366.4,280.85
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,306.73,227.41
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,249.27,175.63
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,191.36,125.04
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,134.99,79.54
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,82.83,45.75
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,41.47,31.55
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,34.36,24.88
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,27.33,17.88
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,13.36,1.33
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,9.52,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,19.52,9.97
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,39.89,28.23
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,58.49,44.76
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,78.49,62.37
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,98.1,79.37
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,117.32,95.87
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,136.67,112.18
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,152.79,125.21
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,169.0,138.09
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,180.94,147.41
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,192.93,156.69
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,202.18,163.66
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,211.48,170.62
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,239.01,192.23
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,244.94,196.34
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,182.23,144.83
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,143.5,112.62
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,142.69,111.95
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,141.97,111.34
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,250.17,199.98
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,358.3,285.59
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,254.73,202.57
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,164.09,128.99
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,142.21,111.41
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,121.4,94.56
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,111.6,86.73
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,102.0,79.02
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,77.54,59.01
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,53.71,39.36
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,48.29,34.94
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,42.87,30.49
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,108.81,74.62
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,137.33,86.84
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,87.87,53.79
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,51.07,39.29
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,40.98,30.11
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,30.86,20.51
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,15.56,2.97
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,154.0,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,313.08,239.55
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,416.66,337.22
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,526.27,428.19
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,604.78,491.08
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,683.59,551.35
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,435.45,357.61
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,103.81,80.66
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,117.17,91.73
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,130.6,102.38
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,256.46,206.65
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,387.32,311.35
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,293.26,234.37
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,203.35,160.24
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,384.54,306.96
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,539.59,427.88
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,326.16,259.46
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,118.13,90.05
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,135.91,104.5
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,153.59,118.65
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,175.92,136.42
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,197.56,153.48
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,266.39,208.8
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,329.57,258.61
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,204.83,159.95
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,99.14,74.86
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,88.47,66.58
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,78.01,58.33
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,143.06,110.8
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,202.6,157.21
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,176.71,135.97
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,151.83,115.55
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,125.82,94.23
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,101.34,74.54
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,84.96,56.74
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,51.37,38.91
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,39.73,28.51
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,30.92,20.19
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,15.58,3.37
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,186.47,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,375.89,286.96
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,481.11,390.92
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,591.6,485.07
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,664.98,546.15
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,738.84,604.92
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,783.64,640.11
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,834.85,679.18
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,867.85,702.2
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,898.04,722.7
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,724.74,587.82
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,527.29,426.82
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,448.4,361.68
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,392.99,314.27
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,268.12,213.32
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,156.15,121.24
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,172.88,134.5
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,189.31,147.35
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,182.5,141.75
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,176.08,136.5
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,293.43,231.81
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,405.54,320.59
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,565.27,448.81
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,671.16,531.55
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,624.24,493.23
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,577.62,454.97
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,524.72,411.24
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,471.74,366.6
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,410.76,315.25
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,353.63,266.49
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,297.51,218.35
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,244.37,172.57
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,186.85,125.13
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,139.98,89.1
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,94.44,58.96
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,56.84,43.45
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,46.18,33.9
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,35.17,23.7
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,18.1,5.42
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,171.61,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,344.9,258.69
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,452.52,360.92
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,565.19,452.56
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,644.69,514.71
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,724.83,574.26
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,778.85,612.53
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,831.46,648.49
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,866.12,670.75
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,905.52,695.92
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,743.0,579.73
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,555.94,438.12
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,568.17,446.56
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,578.88,452.79
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,530.24,413.99
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,459.9,359.34
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,418.18,325.9
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,357.58,278.13
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,363.28,282.56
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,386.61,299.93
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,380.02,294.73
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,372.87,289.2
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,400.24,310.98
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,436.01,338.12
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,411.84,319.32
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,386.93,299.93
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,449.05,346.54
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,477.65,363.89
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,419.93,315.68
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,363.5,267.93
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,304.3,217.77
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,248.64,170.09
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,192.24,123.21
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,140.76,83.27
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,91.06,51.13
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,48.41,36.05
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,40.27,28.81
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,32.74,21.69
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,15.32,4.18
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,100.04,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,210.62,159.72
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,329.45,269.84
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,436.92,361.8
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,517.65,427.41
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,600.49,491.69
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,659.83,535.13
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,725.47,581.55
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,770.85,611.51
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,813.72,638.94
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,840.66,656.19
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,864.53,671.3
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,574.71,457.13
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,279.66,222.25
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,343.45,274.64
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,426.86,339.25
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,411.31,325.31
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,396.02,312.25
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,431.29,340.05
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,463.23,364.62
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,453.85,356.4
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,443.5,347.69
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,436.36,342.33
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,441.28,345.65
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,281.33,221.57
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,132.84,102.83
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,334.43,264.62
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,464.48,359.26
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,309.29,239.03
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,173.94,135.51
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,153.25,119.29
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,133.5,103.39
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,153.23,109.48
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,143.53,90.87
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,93.21,56.48
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,53.24,41.07
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,42.51,31.42
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,33.1,22.56
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,20.01,7.96
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,7.08,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,15.73,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,37.46,23.04
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,96.52,74.64
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,145.47,117.22
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,206.32,168.54
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,250.22,205.19
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,284.79,233.13
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,319.17,260.25
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,349.73,284.05
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,380.33,307.45
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,437.85,352.29
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,518.13,413.02
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,418.23,332.29
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,319.73,252.19
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,403.47,318.26
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,462.2,363.84
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,491.49,385.65
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,539.34,420.77
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,680.57,529.86
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,798.01,616.72
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,773.53,598.26
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,745.44,577.94
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,602.47,468.84
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,467.5,364.14
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,435.35,339.42
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,403.45,314.28
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,378.66,294.37
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,351.8,272.25
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,307.23,236.16
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,265.69,202.27
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,270.08,199.3
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,250.19,173.91
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,195.25,127.42
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,144.23,86.95
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,94.98,54.45
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,52.53,39.79
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,41.45,29.97
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,32.75,21.89
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,19.48,7.84
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,8.65,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,59.96,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,172.95,132.17
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,223.75,187.12
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,274.17,233.88
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,314.07,269.37
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,353.58,303.19
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,384.14,328.8
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,413.67,352.91
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,435.71,370.33
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,433.68,368.14
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,390.1,329.09
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,323.04,270.85
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,335.91,280.47
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,348.44,289.62
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,423.72,351.7
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,474.25,393.06
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,543.4,449.21
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,586.66,484.44
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,606.89,500.87
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,641.68,528.13
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,651.56,535.81
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,654.91,538.15
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,622.27,511.53
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,588.01,483.44
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,431.03,353.97
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,297.6,242.39
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,276.4,225.05
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,255.37,207.46
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,289.36,233.64
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,305.26,242.13
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,303.28,232.33
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,274.21,196.73
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,213.18,141.76
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,155.55,93.29
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,98.88,54.03
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,48.34,37.92
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,37.55,27.97
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,28.62,19.44
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,20.51,9.58
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.15,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,10.63,3.47
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,15.2,7.62
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,20.18,12.06
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,25.16,16.45
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,30.15,20.78
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,35.16,25.05
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,56.9,43.71
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,82.56,65.44
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,89.55,71.19
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,96.57,76.97
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,215.58,178.13
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,325.01,267.93
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,193.78,159.06
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,70.96,54.76
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,133.37,107.61
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,198.83,161.86
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,276.58,226.67
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,333.58,273.76
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,324.14,265.79
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,314.82,258.17
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,226.8,185.62
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,137.16,110.58
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,123.26,99.19
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,109.78,87.99
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,100.17,80.04
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,90.75,72.2
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,52.95,40.06
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,16.02,8.26
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,14.48,6.98
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,12.94,5.68
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,11.03,4.02
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,9.11,2.35
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,7.59,1.0
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,6.06,0.0
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.02,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.51,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
